Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.2,8.45,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.2,8.5,5.0,0.0,0.0
2018,1,1,7,45,149.5,16.0,0.15,8.6,24.5,13.66,0.0
2018,1,1,8,0,246.0,26.0,0.1,8.7,44.0,21.61,9.83
2018,1,1,8,15,386.0,33.5,0.1,9.1,83.0,27.54,18.5
2018,1,1,8,30,526.0,41.0,0.1,9.5,122.0,55.23,29.04
2018,1,1,8,45,454.5,56.0,0.05,9.95,140.5,96.67,58.05
2018,1,1,9,0,383.0,71.0,0.0,10.4,159.0,126.76,85.61
2018,1,1,9,15,369.5,87.0,0.1,10.8,183.5,164.31,119.48
2018,1,1,9,30,356.0,103.0,0.2,11.2,208.0,200.35,152.48
2018,1,1,9,45,433.5,104.0,0.25,11.65,247.0,251.69,195.26
2018,1,1,10,0,511.0,105.0,0.3,12.1,286.0,310.89,244.35
2018,1,1,10,15,582.0,100.5,0.3,12.5,322.0,374.29,296.03
2018,1,1,10,30,653.0,96.0,0.3,12.9,358.0,439.33,347.93
2018,1,1,10,45,646.5,103.0,0.3,13.35,374.0,479.1,379.37
2018,1,1,11,0,640.0,110.0,0.3,13.8,390.0,516.79,408.39
2018,1,1,11,15,692.5,101.0,0.25,14.1,413.0,573.14,450.48
2018,1,1,11,30,745.0,92.0,0.2,14.4,436.0,631.1,492.38
2018,1,1,11,45,800.0,82.0,0.15,14.7,457.0,688.54,532.32
2018,1,1,12,0,855.0,72.0,0.1,15.0,478.0,749.15,571.99
2018,1,1,12,15,865.5,69.5,0.15,15.15,481.0,776.82,590.1
2018,1,1,12,30,876.0,67.0,0.2,15.3,484.0,808.73,611.69
2018,1,1,12,45,872.0,67.0,0.2,15.45,477.0,828.99,624.6
2018,1,1,13,0,868.0,67.0,0.2,15.6,470.0,845.88,635.5
2018,1,1,13,15,861.0,66.5,0.2,15.65,456.0,856.07,642.34
2018,1,1,13,30,854.0,66.0,0.2,15.7,442.0,862.74,647.09
2018,1,1,13,45,839.0,65.0,0.25,15.75,420.0,867.6,651.72
2018,1,1,14,0,824.0,64.0,0.3,15.8,398.0,859.46,647.9
2018,1,1,14,15,763.5,67.5,0.3,15.55,360.5,812.41,617.89
2018,1,1,14,30,703.0,71.0,0.3,15.3,323.0,761.78,585.4
2018,1,1,14,45,656.0,70.5,0.3,15.05,288.5,722.58,560.12
2018,1,1,15,0,609.0,70.0,0.3,14.8,254.0,675.33,528.18
2018,1,1,15,15,582.0,63.5,0.3,14.8,221.0,636.04,500.51
2018,1,1,15,30,555.0,57.0,0.3,14.8,188.0,595.23,470.42
2018,1,1,15,45,456.5,53.5,0.35,14.0,148.0,497.18,397.97
2018,1,1,16,0,358.0,50.0,0.4,13.2,108.0,400.91,323.55
2018,1,1,16,15,266.0,40.0,0.5,12.8,76.0,305.24,244.43
2018,1,1,16,30,174.0,30.0,0.6,12.4,44.0,216.52,154.76
2018,1,1,16,45,102.5,17.5,0.7,11.95,24.5,88.5,0.0
2018,1,1,17,0,31.0,5.0,0.8,11.5,5.0,25.45,0.0
2018,1,1,17,15,15.5,2.5,0.9,11.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,15,13.5,1.5,1.45,9.4,1.5,0.0,0.0
2018,1,2,7,30,27.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,1,2,7,45,32.5,14.0,1.55,9.75,15.5,11.95,0.0
2018,1,2,8,0,38.0,25.0,1.6,9.9,28.0,19.99,8.48
2018,1,2,8,15,34.5,39.5,1.6,10.15,43.5,31.35,21.58
2018,1,2,8,30,31.0,54.0,1.6,10.4,59.0,44.33,31.46
2018,1,2,8,45,39.0,70.5,1.6,10.65,78.5,61.44,45.6
2018,1,2,9,0,47.0,87.0,1.6,10.9,98.0,80.02,61.3
2018,1,2,9,15,47.0,95.5,1.5,11.15,108.0,91.4,71.38
2018,1,2,9,30,47.0,104.0,1.4,11.4,118.0,102.65,81.33
2018,1,2,9,45,94.0,113.5,1.3,11.65,145.5,135.18,108.15
2018,1,2,10,0,141.0,123.0,1.2,11.9,173.0,169.42,136.75
2018,1,2,10,15,217.5,142.0,1.15,12.2,226.0,238.4,193.79
2018,1,2,10,30,294.0,161.0,1.1,12.5,279.0,309.78,251.94
2018,1,2,10,45,289.5,171.0,1.0,12.8,292.5,335.49,272.64
2018,1,2,11,0,285.0,181.0,0.9,13.1,306.0,360.4,292.32
2018,1,2,11,15,257.0,190.5,0.85,13.4,306.0,368.96,298.63
2018,1,2,11,30,229.0,200.0,0.8,13.7,306.0,361.76,292.6
2018,1,2,11,45,265.0,199.0,0.75,14.0,323.5,412.27,332.03
2018,1,2,12,0,301.0,198.0,0.7,14.3,341.0,451.58,361.96
2018,1,2,12,15,344.5,191.0,0.7,14.5,355.0,491.24,392.58
2018,1,2,12,30,388.0,184.0,0.7,14.7,369.0,532.1,423.74
2018,1,2,12,45,300.0,193.0,0.7,14.85,335.0,482.34,384.57
2018,1,2,13,0,212.0,202.0,0.7,15.0,301.0,409.94,328.63
2018,1,2,13,15,222.0,195.0,0.7,14.95,296.0,417.53,335.94
2018,1,2,13,30,232.0,188.0,0.7,14.9,291.0,443.49,356.22
2018,1,2,13,45,259.0,176.5,0.65,14.9,286.0,459.67,369.32
2018,1,2,14,0,286.0,165.0,0.6,14.9,281.0,474.99,381.8
2018,1,2,14,15,195.0,154.0,0.55,14.7,231.0,362.86,294.58
2018,1,2,14,30,104.0,143.0,0.5,14.5,181.0,269.35,219.66
2018,1,2,14,45,55.5,113.0,0.45,14.25,133.0,169.84,138.84
2018,1,2,15,0,7.0,83.0,0.4,14.0,85.0,80.26,63.06
2018,1,2,15,15,3.5,69.5,0.4,14.0,70.5,63.94,49.34
2018,1,2,15,30,0.0,56.0,0.4,14.0,56.0,47.68,35.28
2018,1,2,15,45,0.0,45.5,0.35,13.15,45.5,37.82,26.84
2018,1,2,16,0,0.0,35.0,0.3,12.3,35.0,28.93,19.08
2018,1,2,16,15,3.5,26.5,0.35,12.05,27.0,24.63,15.15
2018,1,2,16,30,7.0,18.0,0.4,11.8,19.0,20.51,10.17
2018,1,2,16,45,5.5,10.5,0.4,11.6,11.0,12.83,0.0
2018,1,2,17,0,4.0,3.0,0.4,11.4,3.0,5.3,0.0
2018,1,2,17,15,2.0,1.5,0.45,11.3,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.0,2.1,8.95,1.0,0.0,0.0
2018,1,3,7,30,16.0,2.0,2.1,9.0,2.0,0.0,0.0
2018,1,3,7,45,8.0,5.5,2.1,9.0,5.5,4.69,0.0
2018,1,3,8,0,0.0,9.0,2.1,9.0,9.0,7.39,0.0
2018,1,3,8,15,0.0,13.0,2.05,9.15,13.0,10.69,3.68
2018,1,3,8,30,0.0,17.0,2.0,9.3,17.0,13.98,6.37
2018,1,3,8,45,0.0,21.0,2.0,9.4,21.0,17.29,9.38
2018,1,3,9,0,0.0,25.0,2.0,9.5,25.0,20.6,12.35
2018,1,3,9,15,0.0,30.0,2.05,9.65,30.0,24.74,16.01
2018,1,3,9,30,0.0,35.0,2.1,9.8,35.0,28.88,19.63
2018,1,3,9,45,0.0,54.5,2.1,9.95,54.5,45.1,33.72
2018,1,3,10,0,0.0,74.0,2.1,10.1,74.0,61.48,47.82
2018,1,3,10,15,0.5,83.5,2.2,10.25,83.5,69.86,54.91
2018,1,3,10,30,1.0,93.0,2.3,10.4,93.0,78.41,62.12
2018,1,3,10,45,0.5,95.0,2.45,10.55,95.0,79.93,63.29
2018,1,3,11,0,0.0,97.0,2.6,10.7,97.0,81.42,64.44
2018,1,3,11,15,2.5,118.5,2.7,10.8,119.5,102.53,82.33
2018,1,3,11,30,5.0,140.0,2.8,10.9,142.0,124.62,100.94
2018,1,3,11,45,2.5,97.5,2.9,11.0,98.5,83.69,66.16
2018,1,3,12,0,0.0,55.0,3.0,11.1,55.0,45.56,33.55
2018,1,3,12,15,0.0,51.0,2.95,11.1,51.0,42.23,30.71
2018,1,3,12,30,0.0,47.0,2.9,11.1,47.0,38.9,27.86
2018,1,3,12,45,0.0,53.0,2.85,11.05,53.0,43.89,32.16
2018,1,3,13,0,0.0,59.0,2.8,11.0,59.0,48.88,36.47
2018,1,3,13,15,0.0,54.5,2.75,10.95,54.5,45.13,33.29
2018,1,3,13,30,0.0,50.0,2.7,10.9,50.0,41.38,30.11
2018,1,3,13,45,0.0,53.0,2.7,10.85,53.0,43.87,32.3
2018,1,3,14,0,0.0,56.0,2.7,10.8,56.0,46.36,34.5
2018,1,3,14,15,0.0,49.5,2.7,10.85,49.5,40.94,29.87
2018,1,3,14,30,0.0,43.0,2.7,10.9,43.0,35.54,25.24
2018,1,3,14,45,23.0,75.5,2.7,10.95,82.5,92.7,75.64
2018,1,3,15,0,46.0,108.0,2.7,11.0,122.0,158.53,132.59
2018,1,3,15,15,27.0,97.5,2.7,11.0,105.5,131.88,109.01
2018,1,3,15,30,8.0,87.0,2.7,11.0,89.0,93.94,75.71
2018,1,3,15,45,4.0,71.0,2.8,10.85,72.0,74.44,58.62
2018,1,3,16,0,0.0,55.0,2.9,10.7,55.0,54.74,41.17
2018,1,3,16,15,0.0,40.5,2.95,10.55,40.5,40.17,28.11
2018,1,3,16,30,0.0,26.0,3.0,10.4,26.0,24.45,13.23
2018,1,3,16,45,7.0,15.5,3.0,10.25,15.5,21.26,0.0
2018,1,3,17,0,14.0,5.0,3.0,10.1,5.0,13.88,0.0
2018,1,3,17,15,7.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.5,2.95,10.25,1.5,0.0,0.0
2018,1,4,7,30,14.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,1,4,7,45,7.0,7.0,3.05,10.35,7.0,5.97,0.0
2018,1,4,8,0,0.0,11.0,3.1,10.4,11.0,9.04,0.71
2018,1,4,8,15,0.0,19.0,3.15,10.45,19.0,15.65,7.93
2018,1,4,8,30,0.0,27.0,3.2,10.5,27.0,22.27,13.38
2018,1,4,8,45,0.0,34.5,3.2,10.6,34.5,28.49,18.96
2018,1,4,9,0,0.0,42.0,3.2,10.7,42.0,34.71,24.5
2018,1,4,9,15,0.0,37.5,3.2,10.85,37.5,30.96,21.3
2018,1,4,9,30,0.0,33.0,3.2,11.0,33.0,27.23,18.07
2018,1,4,9,45,0.0,41.5,3.15,11.15,41.5,34.28,24.17
2018,1,4,10,0,0.0,50.0,3.1,11.3,50.0,41.36,30.23
2018,1,4,10,15,0.0,54.0,3.0,11.55,54.0,44.69,33.03
2018,1,4,10,30,0.0,58.0,2.9,11.8,58.0,48.03,35.8
2018,1,4,10,45,0.0,64.5,2.85,12.0,64.5,53.45,40.36
2018,1,4,11,0,0.0,71.0,2.8,12.2,71.0,58.88,44.91
2018,1,4,11,15,0.0,64.0,2.75,12.35,64.0,53.04,39.85
2018,1,4,11,30,0.0,57.0,2.7,12.5,57.0,47.21,34.82
2018,1,4,11,45,0.0,60.0,2.65,12.7,60.0,49.72,36.9
2018,1,4,12,0,0.0,63.0,2.6,12.9,63.0,52.22,38.98
2018,1,4,12,15,0.0,57.0,2.6,13.05,57.0,47.22,34.7
2018,1,4,12,30,0.0,51.0,2.6,13.2,51.0,42.23,30.44
2018,1,4,12,45,0.5,61.5,2.55,13.35,61.5,51.39,38.24
2018,1,4,13,0,1.0,72.0,2.5,13.5,72.0,60.59,46.06
2018,1,4,13,15,1.0,68.0,2.55,13.6,68.0,57.26,43.25
2018,1,4,13,30,1.0,64.0,2.6,13.7,64.0,53.94,40.46
2018,1,4,13,45,0.5,52.0,2.6,13.75,52.0,43.49,31.6
2018,1,4,14,0,0.0,40.0,2.6,13.8,40.0,33.06,22.71
2018,1,4,14,15,0.0,40.5,2.55,13.75,40.5,33.47,23.11
2018,1,4,14,30,0.0,41.0,2.5,13.7,41.0,33.88,23.51
2018,1,4,14,45,138.5,35.5,2.5,13.65,78.5,187.17,159.5
2018,1,4,15,0,277.0,30.0,2.5,13.6,116.0,313.15,266.35
2018,1,4,15,15,306.5,33.5,2.5,13.6,117.5,344.98,292.23
2018,1,4,15,30,336.0,37.0,2.5,13.6,119.0,375.1,316.33
2018,1,4,15,45,242.5,26.5,2.45,13.15,80.0,272.1,229.98
2018,1,4,16,0,149.0,16.0,2.4,12.7,41.0,169.45,142.02
2018,1,4,16,15,74.5,10.5,2.45,12.6,23.0,87.56,69.98
2018,1,4,16,30,0.0,5.0,2.5,12.5,5.0,4.1,0.0
2018,1,4,16,45,2.0,3.0,2.5,12.35,3.0,3.97,0.0
2018,1,4,17,0,4.0,1.0,2.5,12.2,1.0,3.6,0.0
2018,1,4,17,15,2.0,0.5,2.6,12.25,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,7,15,17.0,2.0,1.7,12.0,1.5,0.0,0.0
2018,1,5,7,30,34.0,4.0,1.6,12.0,3.0,0.0,0.0
2018,1,5,7,45,80.0,9.0,1.5,12.0,13.0,7.68,0.0
2018,1,5,8,0,126.0,14.0,1.4,12.0,23.0,10.94,2.03
2018,1,5,8,15,118.0,16.0,1.4,12.05,29.0,12.37,5.05
2018,1,5,8,30,110.0,18.0,1.4,12.1,35.0,17.98,7.42
2018,1,5,8,45,55.0,26.0,1.35,12.15,34.5,27.66,15.88
2018,1,5,9,0,0.0,34.0,1.3,12.2,34.0,28.06,18.64
2018,1,5,9,15,54.5,73.5,1.35,12.2,89.5,73.96,55.98
2018,1,5,9,30,109.0,113.0,1.4,12.2,145.0,130.69,102.84
2018,1,5,9,45,151.5,129.5,1.45,12.25,180.0,168.13,134.09
2018,1,5,10,0,194.0,146.0,1.5,12.3,215.0,210.71,169.92
2018,1,5,10,15,189.5,159.5,1.55,12.25,231.5,234.56,190.77
2018,1,5,10,30,185.0,173.0,1.6,12.2,248.0,257.99,210.9
2018,1,5,10,45,170.5,183.0,1.6,12.2,255.0,272.0,222.87
2018,1,5,11,0,156.0,193.0,1.6,12.2,262.0,284.54,233.3
2018,1,5,11,15,123.5,198.0,1.55,12.1,254.0,278.87,228.54
2018,1,5,11,30,91.0,203.0,1.5,12.0,246.0,257.81,211.17
2018,1,5,11,45,115.0,209.5,1.45,11.95,264.5,301.16,246.77
2018,1,5,12,0,139.0,216.0,1.4,11.9,283.0,333.92,273.38
2018,1,5,12,15,152.5,216.0,1.35,11.9,289.5,352.39,288.3
2018,1,5,12,30,166.0,216.0,1.3,11.9,296.0,371.32,303.62
2018,1,5,12,45,153.0,212.0,1.25,11.85,285.0,363.4,297.16
2018,1,5,13,0,140.0,208.0,1.2,11.8,274.0,354.37,289.97
2018,1,5,13,15,82.0,185.5,1.2,11.75,224.0,263.38,216.27
2018,1,5,13,30,24.0,163.0,1.2,11.7,174.0,172.22,140.48
2018,1,5,13,45,36.5,155.0,1.25,11.65,170.5,192.1,158.02
2018,1,5,14,0,49.0,147.0,1.3,11.6,167.0,196.77,162.67
2018,1,5,14,15,196.0,138.5,1.3,11.5,211.5,361.41,302.01
2018,1,5,14,30,343.0,130.0,1.3,11.4,256.0,508.79,421.05
2018,1,5,14,45,428.0,108.5,1.35,11.25,251.5,559.1,461.71
2018,1,5,15,0,513.0,87.0,1.4,11.1,247.0,612.77,503.42
2018,1,5,15,15,482.5,78.5,1.4,11.1,214.0,569.46,469.64
2018,1,5,15,30,452.0,70.0,1.4,11.1,181.0,524.91,434.73
2018,1,5,15,45,431.0,60.5,1.4,10.8,151.5,486.46,403.63
2018,1,5,16,0,410.0,51.0,1.4,10.5,122.0,447.21,369.98
2018,1,5,16,15,266.5,42.5,1.4,10.35,83.5,309.6,254.58
2018,1,5,16,30,123.0,34.0,1.4,10.2,45.0,168.95,129.26
2018,1,5,16,45,82.0,21.0,1.45,10.05,26.5,104.52,0.0
2018,1,5,17,0,41.0,8.0,1.5,9.9,8.0,35.09,0.0
2018,1,5,17,15,20.5,4.0,1.5,9.85,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,6,7,15,33.5,3.0,2.2,6.75,2.5,0.0,0.0
2018,1,6,7,30,67.0,6.0,2.3,7.1,5.0,0.0,0.0
2018,1,6,7,45,205.5,15.0,2.35,7.45,27.5,12.8,0.0
2018,1,6,8,0,344.0,24.0,2.4,7.8,50.0,20.01,8.64
2018,1,6,8,15,481.0,29.0,2.45,8.1,90.0,26.08,17.18
2018,1,6,8,30,618.0,34.0,2.5,8.4,130.0,49.05,24.4
2018,1,6,8,45,684.0,37.0,2.55,8.7,171.5,98.37,51.09
2018,1,6,9,0,750.0,40.0,2.6,9.0,213.0,156.64,95.55
2018,1,6,9,15,781.5,43.0,2.65,9.4,251.0,213.24,145.77
2018,1,6,9,30,813.0,46.0,2.7,9.8,289.0,272.68,200.68
2018,1,6,9,45,832.5,50.5,2.75,10.15,324.0,332.3,256.32
2018,1,6,10,0,852.0,55.0,2.8,10.5,359.0,392.94,311.81
2018,1,6,10,15,871.5,56.0,2.85,10.85,388.5,450.57,363.47
2018,1,6,10,30,891.0,57.0,2.9,11.2,418.0,508.48,413.85
2018,1,6,10,45,903.5,57.5,2.9,11.55,441.0,562.02,459.19
2018,1,6,11,0,916.0,58.0,2.9,11.9,464.0,614.57,502.34
2018,1,6,11,15,923.5,58.5,2.9,12.1,480.0,662.67,541.14
2018,1,6,11,30,931.0,59.0,2.9,12.3,496.0,708.83,577.23
2018,1,6,11,45,935.0,59.5,2.85,12.5,504.5,750.3,606.92
2018,1,6,12,0,939.0,60.0,2.8,12.7,513.0,789.13,634.37
2018,1,6,12,15,937.5,61.0,2.75,12.8,514.0,821.46,657.06
2018,1,6,12,30,936.0,62.0,2.7,12.9,515.0,850.5,677.31
2018,1,6,12,45,930.0,62.5,2.65,12.95,508.0,871.72,692.04
2018,1,6,13,0,924.0,63.0,2.6,13.0,501.0,889.27,704.24
2018,1,6,13,15,916.0,63.0,2.55,12.95,486.5,900.71,712.46
2018,1,6,13,30,908.0,63.0,2.5,12.9,472.0,908.39,718.18
2018,1,6,13,45,897.0,61.5,2.45,12.9,450.5,907.59,717.89
2018,1,6,14,0,886.0,60.0,2.4,12.9,429.0,903.05,715.13
2018,1,6,14,15,869.5,58.5,2.4,12.75,401.0,889.88,707.15
2018,1,6,14,30,853.0,57.0,2.4,12.6,373.0,873.29,696.72
2018,1,6,14,45,829.5,55.5,2.4,12.45,340.0,856.68,686.13
2018,1,6,15,0,806.0,54.0,2.4,12.3,307.0,827.29,665.83
2018,1,6,15,15,771.5,51.5,2.4,12.3,269.5,784.0,634.27
2018,1,6,15,30,737.0,49.0,2.4,12.3,232.0,738.58,599.97
2018,1,6,15,45,684.5,44.5,2.45,11.3,191.5,673.56,551.37
2018,1,6,16,0,632.0,40.0,2.5,10.3,151.0,608.1,499.45
2018,1,6,16,15,544.0,35.0,2.55,10.0,112.0,513.66,419.72
2018,1,6,16,30,456.0,30.0,2.6,9.7,73.0,420.11,327.28
2018,1,6,16,45,282.5,20.0,2.65,9.35,42.0,261.6,36.86
2018,1,6,17,0,109.0,10.0,2.7,9.0,11.0,83.86,0.0
2018,1,6,17,15,54.5,5.0,2.7,8.75,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,7,7,15,12.0,1.5,1.75,5.8,1.5,0.0,0.0
2018,1,7,7,30,24.0,3.0,1.7,6.2,3.0,0.0,0.0
2018,1,7,7,45,52.0,14.0,1.7,6.65,17.0,11.95,0.0
2018,1,7,8,0,80.0,25.0,1.7,7.1,31.0,19.67,8.52
2018,1,7,8,15,90.0,33.0,1.65,7.35,44.0,25.87,17.09
2018,1,7,8,30,100.0,41.0,1.6,7.6,57.0,35.7,23.3
2018,1,7,8,45,60.5,50.5,1.6,7.85,61.0,47.94,33.64
2018,1,7,9,0,21.0,60.0,1.6,8.1,65.0,53.49,40.21
2018,1,7,9,15,18.0,68.0,1.65,8.35,72.5,61.36,47.35
2018,1,7,9,30,15.0,76.0,1.7,8.6,80.0,67.2,52.65
2018,1,7,9,45,151.5,103.5,1.7,8.8,157.0,143.77,115.41
2018,1,7,10,0,288.0,131.0,1.7,9.0,234.0,237.91,193.56
2018,1,7,10,15,256.5,139.0,1.7,9.35,236.5,250.45,205.62
2018,1,7,10,30,225.0,147.0,1.7,9.7,239.0,259.31,214.11
2018,1,7,10,45,173.0,147.5,1.65,10.1,220.5,236.65,195.88
2018,1,7,11,0,121.0,148.0,1.6,10.5,202.0,216.57,179.11
2018,1,7,11,15,119.5,152.5,1.6,10.8,207.5,227.57,188.36
2018,1,7,11,30,118.0,157.0,1.6,11.1,213.0,238.24,197.1
2018,1,7,11,45,265.0,169.0,1.55,11.4,297.0,377.11,311.81
2018,1,7,12,0,412.0,181.0,1.5,11.7,381.0,529.74,431.77
2018,1,7,12,15,315.5,193.0,1.45,11.75,346.5,469.15,382.53
2018,1,7,12,30,219.0,205.0,1.4,11.8,312.0,400.76,327.85
2018,1,7,12,45,134.5,194.0,1.35,11.8,259.5,325.3,266.78
2018,1,7,13,0,50.0,183.0,1.3,11.8,207.0,227.8,186.28
2018,1,7,13,15,25.0,148.5,1.25,11.75,160.5,168.13,137.11
2018,1,7,13,30,0.0,114.0,1.2,11.7,114.0,98.84,78.61
2018,1,7,13,45,0.0,111.5,1.1,11.65,111.5,97.03,77.33
2018,1,7,14,0,0.0,109.0,1.0,11.6,109.0,95.35,76.02
2018,1,7,14,15,0.0,90.5,0.95,11.35,90.5,77.4,60.97
2018,1,7,14,30,0.0,72.0,0.9,11.1,72.0,59.75,46.06
2018,1,7,14,45,0.0,62.0,0.9,10.85,62.0,51.36,38.97
2018,1,7,15,0,0.0,52.0,0.9,10.6,52.0,43.02,31.85
2018,1,7,15,15,0.0,45.0,0.9,10.6,45.0,37.2,26.81
2018,1,7,15,30,0.0,38.0,0.9,10.6,38.0,31.38,21.72
2018,1,7,15,45,0.0,31.5,1.0,9.95,31.5,25.99,17.0
2018,1,7,16,0,0.0,25.0,1.1,9.3,25.0,20.6,12.21
2018,1,7,16,15,0.0,19.5,1.1,9.1,19.5,16.06,8.07
2018,1,7,16,30,0.0,14.0,1.1,8.9,14.0,11.52,3.71
2018,1,7,16,45,0.0,8.5,1.15,8.65,8.5,6.98,0.0
2018,1,7,17,0,0.0,3.0,1.2,8.4,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.2,8.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,3.8,8.05,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,3.8,8.1,1.0,0.0,0.0
2018,1,8,7,45,0.5,2.5,3.85,8.15,2.5,2.13,0.0
2018,1,8,8,0,0.0,4.0,3.9,8.2,4.0,3.28,0.0
2018,1,8,8,15,0.0,5.5,3.85,8.3,5.5,4.51,0.0
2018,1,8,8,30,0.0,7.0,3.8,8.4,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,3.8,8.5,8.0,6.57,0.07
2018,1,8,9,0,0.0,9.0,3.8,8.6,9.0,7.39,0.82
2018,1,8,9,15,0.0,10.5,3.75,8.75,10.5,8.63,1.93
2018,1,8,9,30,0.0,12.0,3.7,8.9,12.0,9.87,3.02
2018,1,8,9,45,0.0,23.0,3.7,9.05,23.0,18.95,10.98
2018,1,8,10,0,0.0,34.0,3.7,9.2,34.0,28.07,18.91
2018,1,8,10,15,0.0,35.5,3.6,9.35,35.5,29.32,19.95
2018,1,8,10,30,0.0,37.0,3.5,9.5,37.0,30.57,20.99
2018,1,8,10,45,0.0,37.5,3.4,9.7,37.5,30.99,21.3
2018,1,8,11,0,0.0,38.0,3.3,9.9,38.0,31.41,21.61
2018,1,8,11,15,0.0,46.0,3.3,10.05,46.0,38.06,27.31
2018,1,8,11,30,0.0,54.0,3.3,10.2,54.0,44.72,32.99
2018,1,8,11,45,0.0,46.0,3.35,10.35,46.0,38.07,27.23
2018,1,8,12,0,0.0,38.0,3.4,10.5,38.0,31.43,21.48
2018,1,8,12,15,0.0,38.0,3.35,10.65,38.0,31.43,21.47
2018,1,8,12,30,0.0,38.0,3.3,10.8,38.0,31.43,21.45
2018,1,8,12,45,0.0,33.5,3.3,10.9,33.5,27.69,18.24
2018,1,8,13,0,0.0,29.0,3.3,11.0,29.0,23.96,15.03
2018,1,8,13,15,0.0,35.0,3.2,11.1,35.0,28.93,19.32
2018,1,8,13,30,0.0,41.0,3.1,11.2,41.0,33.9,23.62
2018,1,8,13,45,0.0,49.5,3.0,11.25,49.5,40.96,29.72
2018,1,8,14,0,0.0,58.0,2.9,11.3,58.0,48.03,35.83
2018,1,8,14,15,0.0,43.5,2.85,11.35,43.5,35.96,25.48
2018,1,8,14,30,0.0,29.0,2.8,11.4,29.0,23.93,15.12
2018,1,8,14,45,0.0,36.0,2.75,11.4,36.0,29.72,20.17
2018,1,8,15,0,0.0,43.0,2.7,11.4,43.0,35.53,25.23
2018,1,8,15,15,4.0,48.0,2.7,11.4,49.0,43.25,32.1
2018,1,8,15,30,8.0,53.0,2.7,11.4,55.0,50.85,38.8
2018,1,8,15,45,10.5,45.0,2.75,11.3,47.0,50.68,38.61
2018,1,8,16,0,13.0,37.0,2.8,11.2,39.0,44.68,33.26
2018,1,8,16,15,13.5,31.0,2.85,11.15,32.5,39.69,28.48
2018,1,8,16,30,14.0,25.0,2.9,11.1,26.0,35.46,23.55
2018,1,8,16,45,17.5,16.5,3.0,11.1,17.0,37.0,8.84
2018,1,8,17,0,21.0,8.0,3.1,11.1,8.0,21.41,0.0
2018,1,8,17,15,10.5,4.0,3.1,11.05,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.25,10.0,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.0,3.0,0.0,0.0
2018,1,9,7,45,18.5,14.5,4.55,10.0,15.5,12.38,0.0
2018,1,9,8,0,30.0,26.0,4.7,10.0,28.0,20.7,9.28
2018,1,9,8,15,63.0,41.5,4.75,10.05,50.0,32.42,22.53
2018,1,9,8,30,96.0,57.0,4.8,10.1,72.0,47.24,33.09
2018,1,9,8,45,151.0,71.0,4.8,10.15,102.5,72.03,50.34
2018,1,9,9,0,206.0,85.0,4.8,10.2,133.0,104.16,75.04
2018,1,9,9,15,429.5,76.5,4.75,10.45,199.0,162.01,116.36
2018,1,9,9,30,653.0,68.0,4.7,10.7,265.0,246.32,183.74
2018,1,9,9,45,526.5,91.5,4.65,10.95,262.0,268.54,210.86
2018,1,9,10,0,400.0,115.0,4.6,11.2,259.0,271.62,219.5
2018,1,9,10,15,286.0,145.5,4.6,11.5,252.5,268.8,220.53
2018,1,9,10,30,172.0,176.0,4.6,11.8,246.0,253.05,208.75
2018,1,9,10,45,141.0,184.5,4.6,12.05,244.0,256.09,211.62
2018,1,9,11,0,110.0,193.0,4.6,12.3,242.0,255.99,211.38
2018,1,9,11,15,129.5,198.5,4.65,12.4,258.5,281.87,233.21
2018,1,9,11,30,149.0,204.0,4.7,12.5,275.0,309.31,256.23
2018,1,9,11,45,180.5,210.0,4.75,12.55,297.5,347.33,288.1
2018,1,9,12,0,212.0,216.0,4.8,12.6,320.0,387.52,321.57
2018,1,9,12,15,164.5,211.0,4.85,12.55,291.5,354.6,294.14
2018,1,9,12,30,117.0,206.0,4.9,12.5,263.0,318.04,263.52
2018,1,9,12,45,155.0,205.5,4.9,12.5,280.5,355.84,295.84
2018,1,9,13,0,193.0,205.0,4.9,12.5,298.0,395.13,329.09
2018,1,9,13,15,156.0,191.0,4.9,12.5,265.0,352.24,293.64
2018,1,9,13,30,119.0,177.0,4.9,12.5,232.0,307.22,256.26
2018,1,9,13,45,87.5,165.5,4.9,12.55,205.0,250.45,208.93
2018,1,9,14,0,56.0,154.0,4.9,12.6,178.0,210.91,175.24
2018,1,9,14,15,33.0,140.5,4.9,12.5,154.5,176.06,145.54
2018,1,9,14,30,10.0,127.0,4.9,12.4,131.0,127.27,103.68
2018,1,9,14,45,21.5,123.0,4.9,12.35,130.5,136.14,111.95
2018,1,9,15,0,33.0,119.0,4.9,12.3,130.0,160.13,132.92
2018,1,9,15,15,29.0,103.5,4.9,12.3,112.0,139.66,115.44
2018,1,9,15,30,25.0,88.0,4.9,12.3,94.0,119.05,97.67
2018,1,9,15,45,15.0,70.0,4.9,11.8,73.5,79.53,63.41
2018,1,9,16,0,5.0,52.0,4.9,11.3,53.0,51.76,38.95
2018,1,9,16,15,2.5,38.5,4.95,11.0,39.0,36.16,25.09
2018,1,9,16,30,0.0,25.0,5.0,10.7,25.0,20.65,11.19
2018,1,9,16,45,9.5,15.5,5.0,10.4,15.5,20.73,4.26
2018,1,9,17,0,19.0,6.0,5.0,10.1,6.0,18.34,0.0
2018,1,9,17,15,9.5,3.0,5.0,9.95,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,7.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,10,7,15,1.0,0.5,1.7,8.1,0.5,0.0,0.0
2018,1,10,7,30,2.0,1.0,1.7,8.2,1.0,0.0,0.0
2018,1,10,7,45,1.0,2.5,1.7,8.35,2.5,2.13,0.0
2018,1,10,8,0,0.0,4.0,1.7,8.5,4.0,3.28,0.0
2018,1,10,8,15,0.0,5.0,1.75,8.65,5.0,4.1,0.0
2018,1,10,8,30,0.0,6.0,1.8,8.8,6.0,4.92,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.0,7.0,5.74,0.0
2018,1,10,9,0,0.0,8.0,1.9,9.2,8.0,6.57,0.1
2018,1,10,9,15,0.0,23.5,2.0,9.35,23.5,19.36,11.33
2018,1,10,9,30,0.0,39.0,2.1,9.5,39.0,32.21,22.56
2018,1,10,9,45,0.0,65.5,2.15,9.7,65.5,54.29,41.72
2018,1,10,10,0,0.0,92.0,2.2,9.9,92.0,76.9,61.11
2018,1,10,10,15,0.0,106.0,2.2,10.1,106.0,89.18,71.46
2018,1,10,10,30,0.0,120.0,2.2,10.3,120.0,101.72,81.96
2018,1,10,10,45,4.5,130.5,2.2,10.5,132.5,113.79,92.05
2018,1,10,11,0,9.0,141.0,2.2,10.7,145.0,126.51,102.67
2018,1,10,11,15,11.5,155.5,2.15,10.9,161.0,142.41,115.87
2018,1,10,11,30,14.0,170.0,2.1,11.1,177.0,158.96,129.55
2018,1,10,11,45,14.0,172.5,2.05,11.3,179.5,162.5,132.3
2018,1,10,12,0,14.0,175.0,2.0,11.5,182.0,166.12,135.16
2018,1,10,12,15,20.0,182.0,2.05,11.65,192.0,179.18,146.11
2018,1,10,12,30,26.0,189.0,2.1,11.8,202.0,192.95,157.63
2018,1,10,12,45,64.5,192.0,2.1,12.0,223.5,246.3,202.66
2018,1,10,13,0,103.0,195.0,2.1,12.2,245.0,304.62,251.0
2018,1,10,13,15,70.5,187.5,2.1,12.25,221.5,254.08,209.07
2018,1,10,13,30,38.0,180.0,2.1,12.3,198.0,219.66,180.11
2018,1,10,13,45,27.5,166.0,2.15,12.4,178.5,196.16,160.7
2018,1,10,14,0,17.0,152.0,2.2,12.5,159.0,156.97,128.05
2018,1,10,14,15,125.5,132.5,2.1,12.45,180.5,268.43,224.95
2018,1,10,14,30,234.0,113.0,2.0,12.4,202.0,364.53,306.51
2018,1,10,14,45,372.0,96.5,1.95,12.35,224.0,493.02,411.96
2018,1,10,15,0,510.0,80.0,1.9,12.3,246.0,604.83,498.75
2018,1,10,15,15,403.0,74.5,1.9,12.3,196.0,487.14,406.06
2018,1,10,15,30,296.0,69.0,1.9,12.3,146.0,382.1,321.78
2018,1,10,15,45,382.0,59.5,1.75,11.95,141.5,446.94,373.98
2018,1,10,16,0,468.0,50.0,1.6,11.6,137.0,497.64,410.77
2018,1,10,16,15,372.5,42.0,1.6,11.4,100.5,398.64,327.64
2018,1,10,16,30,277.0,34.0,1.6,11.2,64.0,304.15,243.05
2018,1,10,16,45,167.5,21.0,1.6,11.0,36.5,183.35,94.25
2018,1,10,17,0,58.0,8.0,1.6,10.8,9.0,47.29,0.0
2018,1,10,17,15,29.0,4.0,1.55,10.75,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,7,15,5.0,0.5,0.85,8.8,0.5,0.0,0.0
2018,1,11,7,30,10.0,1.0,0.9,9.0,1.0,0.0,0.0
2018,1,11,7,45,5.0,5.0,0.95,9.25,5.0,4.27,0.0
2018,1,11,8,0,0.0,9.0,1.0,9.5,9.0,7.39,0.0
2018,1,11,8,15,0.0,14.5,1.1,9.7,14.5,11.92,4.8
2018,1,11,8,30,0.0,20.0,1.2,9.9,20.0,16.46,8.51
2018,1,11,8,45,0.0,29.0,1.35,10.15,29.0,23.92,15.11
2018,1,11,9,0,0.0,38.0,1.5,10.4,38.0,31.38,21.69
2018,1,11,9,15,0.0,42.0,1.5,10.55,42.0,34.7,24.62
2018,1,11,9,30,0.0,46.0,1.5,10.7,46.0,38.03,27.51
2018,1,11,9,45,0.0,58.0,1.5,10.9,58.0,48.02,36.11
2018,1,11,10,0,0.0,70.0,1.5,11.1,70.0,58.04,44.65
2018,1,11,10,15,0.0,81.5,1.5,11.2,81.5,67.83,52.93
2018,1,11,10,30,0.0,93.0,1.5,11.3,93.0,77.78,61.3
2018,1,11,10,45,0.0,88.0,1.45,11.4,88.0,73.39,57.43
2018,1,11,11,0,0.0,83.0,1.4,11.5,83.0,68.99,53.59
2018,1,11,11,15,11.5,116.0,1.4,11.55,121.5,105.63,84.78
2018,1,11,11,30,23.0,149.0,1.4,11.6,160.0,153.18,124.66
2018,1,11,11,45,34.0,175.0,1.4,11.7,191.5,190.13,155.23
2018,1,11,12,0,45.0,201.0,1.4,11.8,223.0,229.63,187.56
2018,1,11,12,15,34.5,193.0,1.35,11.9,210.0,215.76,175.76
2018,1,11,12,30,24.0,185.0,1.3,12.0,197.0,186.93,151.92
2018,1,11,12,45,14.0,170.5,1.3,12.1,177.5,165.12,133.78
2018,1,11,13,0,4.0,156.0,1.3,12.2,158.0,142.8,115.04
2018,1,11,13,15,4.5,154.5,1.25,12.2,156.5,142.81,115.22
2018,1,11,13,30,5.0,153.0,1.2,12.2,155.0,143.03,115.53
2018,1,11,13,45,4.5,145.0,1.2,12.2,147.0,135.54,109.43
2018,1,11,14,0,4.0,137.0,1.2,12.2,139.0,128.09,103.37
2018,1,11,14,15,144.0,115.5,1.2,12.1,171.0,263.52,221.32
2018,1,11,14,30,284.0,94.0,1.2,12.0,203.0,407.7,340.9
2018,1,11,14,45,321.5,86.0,1.15,11.9,199.5,432.23,360.6
2018,1,11,15,0,359.0,78.0,1.1,11.8,196.0,454.74,378.7
2018,1,11,15,15,304.0,71.0,1.1,11.8,163.0,393.76,330.02
2018,1,11,15,30,249.0,64.0,1.1,11.8,130.0,333.29,280.53
2018,1,11,15,45,246.5,53.5,1.05,11.5,109.5,313.21,264.06
2018,1,11,16,0,244.0,43.0,1.0,11.2,89.0,291.98,245.39
