Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,34.0,4.5,3.9,3.1,5.0,0.0,0.0
2018,2,22,7,0,68.0,9.0,3.9,3.3,10.0,7.68,0.0
2018,2,22,7,15,192.5,23.0,3.9,3.7,40.0,19.3,0.83
2018,2,22,7,30,317.0,37.0,3.9,4.1,70.0,30.79,21.22
2018,2,22,7,45,375.0,47.5,3.9,4.45,107.0,38.62,29.43
2018,2,22,8,0,433.0,58.0,3.9,4.8,144.0,46.27,36.89
2018,2,22,8,15,555.0,62.0,3.95,5.15,202.5,48.86,39.48
2018,2,22,8,30,677.0,66.0,4.0,5.5,261.0,57.49,47.45
2018,2,22,8,45,625.5,81.5,4.0,5.85,285.5,113.95,70.13
2018,2,22,9,0,574.0,97.0,4.0,6.2,310.0,163.94,110.76
2018,2,22,9,15,428.0,138.0,4.1,6.45,307.5,204.78,153.62
2018,2,22,9,30,282.0,179.0,4.2,6.7,305.0,227.4,180.68
2018,2,22,9,45,185.5,177.0,4.25,6.95,262.5,212.8,172.84
2018,2,22,10,0,89.0,175.0,4.3,7.2,220.0,187.32,153.92
2018,2,22,10,15,230.0,194.5,4.35,7.3,322.0,281.9,232.88
2018,2,22,10,30,371.0,214.0,4.4,7.4,424.0,389.22,322.16
2018,2,22,10,45,349.5,211.5,4.5,7.5,416.0,399.55,331.91
2018,2,22,11,0,328.0,209.0,4.6,7.6,408.0,406.41,338.61
2018,2,22,11,15,319.0,219.0,4.7,7.6,417.5,430.49,358.94
2018,2,22,11,30,310.0,229.0,4.8,7.6,427.0,453.09,377.7
2018,2,22,11,45,383.0,230.0,4.9,7.6,479.0,541.97,450.62
2018,2,22,12,0,456.0,231.0,5.0,7.6,531.0,622.46,515.98
2018,2,22,12,15,305.0,251.5,5.05,7.55,452.5,522.78,434.4
2018,2,22,12,30,154.0,272.0,5.1,7.5,374.0,410.77,341.15
2018,2,22,12,45,149.5,274.0,5.2,7.45,372.5,417.24,347.0
2018,2,22,13,0,145.0,276.0,5.3,7.4,371.0,423.02,351.97
2018,2,22,13,15,95.0,239.0,5.3,7.35,300.5,341.18,284.31
2018,2,22,13,30,45.0,202.0,5.3,7.3,230.0,237.62,197.56
2018,2,22,13,45,268.5,200.0,5.3,7.25,361.5,495.82,418.07
2018,2,22,14,0,492.0,198.0,5.3,7.2,493.0,743.05,619.15
2018,2,22,14,15,643.5,155.0,5.3,7.1,522.5,858.33,709.91
2018,2,22,14,30,795.0,112.0,5.3,7.0,552.0,952.76,782.59
2018,2,22,14,45,747.0,115.0,5.3,6.95,508.5,915.5,755.54
2018,2,22,15,0,699.0,118.0,5.3,6.9,465.0,868.08,721.33
2018,2,22,15,15,753.0,99.0,5.3,6.9,445.5,889.39,739.75
2018,2,22,15,30,807.0,80.0,5.3,6.9,426.0,898.82,748.74
2018,2,22,15,45,770.0,77.0,5.25,6.65,379.0,844.95,709.17
2018,2,22,16,0,733.0,74.0,5.2,6.4,332.0,796.16,673.06
2018,2,22,16,15,713.5,66.5,5.1,6.15,288.5,742.39,631.61
2018,2,22,16,30,694.0,59.0,5.0,5.9,245.0,693.72,592.71
2018,2,22,16,45,629.5,53.0,4.95,5.7,196.0,616.98,528.93
2018,2,22,17,0,565.0,47.0,4.9,5.5,147.0,535.56,458.19
2018,2,22,17,15,452.5,39.0,4.85,5.25,103.0,419.94,354.94
2018,2,22,17,30,340.0,31.0,4.8,5.0,59.0,308.97,231.41
2018,2,22,17,45,190.5,18.5,4.75,4.8,32.0,136.16,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.6,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.5,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,15.5,4.5,3.85,0.7,4.5,0.0,0.0
2018,2,23,7,0,31.0,9.0,3.8,1.1,9.0,7.68,0.0
2018,2,23,7,15,118.0,24.5,3.8,1.6,35.5,18.98,3.72
2018,2,23,7,30,205.0,40.0,3.8,2.1,62.0,30.71,21.55
2018,2,23,7,45,312.0,50.5,3.75,2.6,104.0,38.62,29.72
2018,2,23,8,0,419.0,61.0,3.7,3.1,146.0,48.57,39.3
2018,2,23,8,15,592.0,59.5,3.6,3.7,214.0,46.98,38.0
2018,2,23,8,30,765.0,58.0,3.5,4.3,282.0,57.32,47.52
2018,2,23,8,45,820.0,59.5,3.4,4.85,335.5,116.24,64.56
2018,2,23,9,0,875.0,61.0,3.3,5.4,389.0,185.25,115.44
2018,2,23,9,15,896.5,63.5,3.2,5.8,434.0,250.73,173.25
2018,2,23,9,30,918.0,66.0,3.1,6.2,479.0,317.96,235.58
2018,2,23,9,45,931.0,68.0,3.05,6.55,517.5,383.34,296.8
2018,2,23,10,0,944.0,70.0,3.0,6.9,556.0,448.86,356.75
2018,2,23,10,15,955.0,72.0,2.95,7.2,590.0,513.33,413.99
2018,2,23,10,30,966.0,74.0,2.9,7.5,624.0,577.15,468.63
2018,2,23,10,45,974.5,75.0,2.85,7.75,651.0,637.61,518.79
2018,2,23,11,0,983.0,76.0,2.8,8.0,678.0,696.55,566.02
2018,2,23,11,15,988.5,76.5,2.8,8.2,697.5,751.16,608.85
2018,2,23,11,30,994.0,77.0,2.8,8.4,717.0,803.42,647.31
2018,2,23,11,45,995.0,78.0,2.8,8.65,727.5,850.2,680.02
2018,2,23,12,0,996.0,79.0,2.8,8.9,738.0,893.81,710.14
2018,2,23,12,15,993.0,80.0,2.8,9.0,739.5,930.73,735.65
2018,2,23,12,30,990.0,81.0,2.8,9.1,741.0,963.87,758.45
2018,2,23,12,45,985.0,82.0,2.75,9.25,734.5,991.33,776.64
2018,2,23,13,0,980.0,83.0,2.7,9.4,728.0,1014.73,792.03
2018,2,23,13,15,975.5,82.5,2.7,9.4,714.5,1032.69,804.72
2018,2,23,13,30,971.0,82.0,2.7,9.4,701.0,1046.48,814.73
2018,2,23,13,45,963.5,81.5,2.7,9.45,679.5,1053.14,819.91
2018,2,23,14,0,956.0,81.0,2.7,9.5,658.0,1055.56,822.45
2018,2,23,14,15,944.5,79.5,2.75,9.45,628.0,1048.56,819.58
2018,2,23,14,30,933.0,78.0,2.8,9.4,598.0,1037.43,814.09
2018,2,23,14,45,917.0,76.5,2.85,9.3,561.5,1017.89,803.0
2018,2,23,15,0,901.0,75.0,2.9,9.2,525.0,994.63,789.37
2018,2,23,15,15,881.0,72.5,2.9,9.2,483.5,962.68,768.74
2018,2,23,15,30,861.0,70.0,2.9,9.2,442.0,938.0,753.22
2018,2,23,15,45,833.5,67.0,2.95,8.9,396.5,891.96,722.96
2018,2,23,16,0,806.0,64.0,3.0,8.6,351.0,843.64,690.27
2018,2,23,16,15,602.0,61.0,3.05,7.95,258.5,644.01,540.3
2018,2,23,16,30,398.0,58.0,3.1,7.3,166.0,449.78,386.05
2018,2,23,16,45,388.5,48.5,3.2,6.7,136.5,415.88,358.56
2018,2,23,17,0,379.0,39.0,3.3,6.1,107.0,381.35,327.65
2018,2,23,17,15,352.5,33.5,3.35,5.65,81.5,340.59,288.05
2018,2,23,17,30,326.0,28.0,3.4,5.2,56.0,300.49,229.9
2018,2,23,17,45,188.0,17.5,3.4,4.8,31.0,133.79,0.0
2018,2,23,18,0,50.0,7.0,3.4,4.4,6.0,0.0,0.0
2018,2,23,18,15,25.0,3.5,3.4,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,15.5,3.0,2.75,2.55,3.5,0.0,0.0
2018,2,24,7,0,31.0,6.0,2.7,3.0,7.0,5.12,0.0
2018,2,24,7,15,41.0,11.0,2.65,3.5,14.5,9.0,0.0
2018,2,24,7,30,51.0,16.0,2.6,4.0,22.0,13.0,5.88
2018,2,24,7,45,25.5,25.0,2.6,4.55,28.0,20.87,13.42
2018,2,24,8,0,0.0,34.0,2.6,5.1,34.0,28.07,20.24
2018,2,24,8,15,5.0,55.0,2.65,5.55,56.5,45.5,36.39
2018,2,24,8,30,10.0,76.0,2.7,6.0,79.0,61.94,48.98
2018,2,24,8,45,38.0,113.0,2.7,6.5,127.0,92.0,73.61
2018,2,24,9,0,66.0,150.0,2.7,7.0,175.0,127.79,102.56
2018,2,24,9,15,132.5,171.5,2.8,7.25,229.5,166.19,132.41
2018,2,24,9,30,199.0,193.0,2.9,7.5,284.0,213.88,171.07
2018,2,24,9,45,156.0,207.0,3.0,7.75,282.0,227.24,184.49
2018,2,24,10,0,113.0,221.0,3.1,8.0,280.0,235.33,192.63
2018,2,24,10,15,80.0,225.5,3.2,8.2,268.5,229.47,188.35
2018,2,24,10,30,47.0,230.0,3.3,8.4,257.0,223.53,183.43
2018,2,24,10,45,65.0,251.0,3.4,8.6,290.0,257.79,211.69
2018,2,24,11,0,83.0,272.0,3.5,8.8,323.0,294.59,241.78
2018,2,24,11,15,54.5,257.0,3.6,8.9,291.0,268.09,219.62
2018,2,24,11,30,26.0,242.0,3.7,9.0,259.0,227.66,185.9
2018,2,24,11,45,46.5,247.0,3.8,9.1,278.0,261.89,214.53
2018,2,24,12,0,67.0,252.0,3.9,9.2,297.0,287.42,235.85
2018,2,24,12,15,176.5,278.5,3.95,9.25,397.0,427.21,351.21
2018,2,24,12,30,286.0,305.0,4.0,9.3,497.0,578.23,471.51
2018,2,24,12,45,221.0,288.0,4.05,9.35,435.5,496.59,406.54
2018,2,24,13,0,156.0,271.0,4.1,9.4,374.0,427.2,350.81
2018,2,24,13,15,130.0,281.0,4.1,9.4,366.0,420.99,345.45
2018,2,24,13,30,104.0,291.0,4.1,9.4,358.0,393.52,323.04
2018,2,24,13,45,180.0,279.0,4.15,9.4,390.5,480.29,395.3
2018,2,24,14,0,256.0,267.0,4.2,9.4,423.0,569.01,467.59
2018,2,24,14,15,294.0,244.5,4.2,9.3,416.0,585.45,482.52
2018,2,24,14,30,332.0,222.0,4.2,9.2,409.0,600.06,496.49
2018,2,24,14,45,326.0,213.0,4.2,9.1,387.0,585.75,486.42
2018,2,24,15,0,320.0,204.0,4.2,9.0,365.0,570.05,475.38
2018,2,24,15,15,360.5,180.0,4.2,9.0,348.0,578.63,484.99
2018,2,24,15,30,401.0,156.0,4.2,9.0,331.0,605.82,508.7
2018,2,24,15,45,433.5,132.5,4.15,8.6,304.0,600.8,507.62
2018,2,24,16,0,466.0,109.0,4.1,8.2,277.0,591.43,502.23
2018,2,24,16,15,419.0,99.0,4.0,7.85,234.0,526.03,450.17
2018,2,24,16,30,372.0,89.0,3.9,7.5,191.0,461.97,397.51
2018,2,24,16,45,280.5,76.5,3.8,7.15,145.0,360.45,310.78
2018,2,24,17,0,189.0,64.0,3.7,6.8,99.0,247.7,212.38
2018,2,24,17,15,146.5,48.5,3.65,6.5,70.5,192.05,161.19
2018,2,24,17,30,104.0,33.0,3.6,6.2,42.0,140.34,107.04
2018,2,24,17,45,58.0,18.5,3.6,5.9,23.0,52.48,0.0
2018,2,24,18,0,12.0,4.0,3.6,5.6,4.0,3.41,0.0
2018,2,24,18,15,6.0,2.0,3.55,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.5,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,123.0,14.0,2.2,3.9,17.0,11.95,0.0
2018,2,25,7,15,283.0,25.5,2.2,4.4,53.5,21.34,8.83
2018,2,25,7,30,443.0,37.0,2.2,4.9,90.0,30.72,21.65
2018,2,25,7,45,410.5,51.5,2.2,5.4,118.0,41.77,32.39
2018,2,25,8,0,378.0,66.0,2.2,5.9,146.0,49.79,40.08
2018,2,25,8,15,478.5,72.5,2.2,6.4,200.0,56.36,46.22
2018,2,25,8,30,579.0,79.0,2.2,6.9,254.0,67.66,48.8
2018,2,25,8,45,642.0,82.0,2.2,7.4,305.5,117.43,71.44
2018,2,25,9,0,705.0,85.0,2.2,7.9,357.0,175.24,113.33
2018,2,25,9,15,778.5,80.0,2.2,8.25,412.0,239.23,166.6
2018,2,25,9,30,852.0,75.0,2.2,8.6,467.0,307.82,226.77
2018,2,25,9,45,863.0,79.5,2.2,8.95,505.0,371.76,285.43
2018,2,25,10,0,874.0,84.0,2.2,9.3,543.0,435.87,342.83
2018,2,25,10,15,911.5,80.0,2.2,9.55,584.5,503.51,401.13
2018,2,25,10,30,949.0,76.0,2.2,9.8,626.0,572.98,459.08
2018,2,25,10,45,958.0,77.0,2.2,10.05,653.0,632.91,507.9
2018,2,25,11,0,967.0,78.0,2.2,10.3,680.0,691.41,554.03
2018,2,25,11,15,973.5,78.5,2.25,10.4,699.5,746.0,596.49
2018,2,25,11,30,980.0,79.0,2.3,10.5,719.0,798.36,634.84
2018,2,25,11,45,984.0,79.0,2.35,10.6,730.5,845.8,668.2
2018,2,25,12,0,988.0,79.0,2.4,10.7,742.0,890.3,699.25
2018,2,25,12,15,986.5,80.0,2.5,10.75,744.5,928.17,726.09
2018,2,25,12,30,985.0,81.0,2.6,10.8,747.0,962.39,750.41
2018,2,25,12,45,979.5,81.5,2.65,10.8,740.0,988.63,768.92
2018,2,25,13,0,974.0,82.0,2.7,10.8,733.0,1010.77,784.78
2018,2,25,13,15,968.5,82.0,2.8,10.7,719.0,1028.17,798.35
2018,2,25,13,30,963.0,82.0,2.9,10.6,705.0,1041.39,809.28
2018,2,25,13,45,954.5,82.0,3.05,10.5,683.0,1047.49,816.01
2018,2,25,14,0,946.0,82.0,3.2,10.4,661.0,1049.38,820.06
2018,2,25,14,15,922.0,80.5,3.25,10.2,624.0,1029.79,808.7
2018,2,25,14,30,898.0,79.0,3.3,10.0,587.0,1006.11,794.69
2018,2,25,14,45,856.0,82.5,3.4,9.8,543.5,978.64,778.37
2018,2,25,15,0,814.0,86.0,3.5,9.6,500.0,936.55,751.32
2018,2,25,15,15,797.0,83.0,3.5,9.6,462.0,907.55,732.37
2018,2,25,15,30,780.0,80.0,3.5,9.6,424.0,875.51,710.87
2018,2,25,15,45,776.0,75.5,3.45,9.05,388.0,850.9,695.73
2018,2,25,16,0,772.0,71.0,3.4,8.5,352.0,823.11,677.69
2018,2,25,16,15,707.5,66.0,3.25,8.15,296.0,738.4,614.33
2018,2,25,16,30,643.0,61.0,3.1,7.8,240.0,661.59,555.34
2018,2,25,16,45,545.0,56.5,2.95,7.45,188.0,554.04,469.19
2018,2,25,17,0,447.0,52.0,2.8,7.1,136.0,451.43,383.51
2018,2,25,17,15,328.5,43.0,2.75,6.95,95.0,334.54,281.48
2018,2,25,17,30,210.0,34.0,2.7,6.8,54.0,229.28,179.54
2018,2,25,17,45,115.0,19.5,2.6,6.65,29.5,120.32,0.0
2018,2,25,18,0,20.0,5.0,2.5,6.5,5.0,15.99,0.0
2018,2,25,18,15,10.0,2.5,2.5,6.5,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,26,6,45,5.0,5.0,3.9,5.0,5.0,0.0,0.0
2018,2,26,7,0,10.0,10.0,3.9,4.9,10.0,8.54,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,20.57,9.45
2018,2,26,7,30,339.0,43.0,4.0,4.9,85.0,35.6,26.07
2018,2,26,7,45,474.0,48.0,4.05,4.9,135.5,38.89,29.86
2018,2,26,8,0,609.0,53.0,4.1,4.9,186.0,42.61,33.65
2018,2,26,8,15,670.0,57.5,4.15,5.1,236.5,49.72,40.34
2018,2,26,8,30,731.0,62.0,4.2,5.3,287.0,62.23,42.38
2018,2,26,8,45,774.0,64.5,4.25,5.45,336.5,119.11,68.06
2018,2,26,9,0,817.0,67.0,4.3,5.6,386.0,181.31,114.68
2018,2,26,9,15,741.0,90.0,4.4,5.9,404.0,237.48,168.97
2018,2,26,9,30,665.0,113.0,4.5,6.2,422.0,287.14,219.14
2018,2,26,9,45,679.0,121.5,4.6,6.55,459.5,345.26,272.91
2018,2,26,10,0,693.0,130.0,4.7,6.9,497.0,404.35,326.61
2018,2,26,10,15,790.0,111.5,4.75,7.2,554.5,478.67,391.06
2018,2,26,10,30,887.0,93.0,4.8,7.5,612.0,560.04,460.44
2018,2,26,10,45,916.0,89.0,4.85,7.8,645.0,621.99,513.06
2018,2,26,11,0,945.0,85.0,4.9,8.1,678.0,686.11,566.06
2018,2,26,11,15,950.5,86.0,4.9,8.25,697.0,739.61,609.44
2018,2,26,11,30,956.0,87.0,4.9,8.4,716.0,790.86,648.9
2018,2,26,11,45,957.0,88.0,4.9,8.6,726.5,836.19,682.05
2018,2,26,12,0,958.0,89.0,4.9,8.8,737.0,878.46,712.66
2018,2,26,12,15,955.5,91.0,4.9,8.85,739.5,915.64,739.72
2018,2,26,12,30,953.0,93.0,4.9,8.9,742.0,949.23,764.09
2018,2,26,12,45,947.0,94.5,4.95,8.9,735.5,975.4,783.59
2018,2,26,13,0,941.0,96.0,5.0,8.9,729.0,997.58,800.34
2018,2,26,13,15,929.5,98.0,5.0,8.85,713.5,1011.09,810.68
2018,2,26,13,30,918.0,100.0,5.0,8.8,698.0,1020.39,818.2
2018,2,26,13,45,901.0,103.0,5.0,8.75,674.5,1032.98,828.33
2018,2,26,14,0,884.0,106.0,5.0,8.7,651.0,1030.02,827.34
2018,2,26,14,15,724.0,144.5,4.95,8.55,578.0,929.69,754.84
2018,2,26,14,30,564.0,183.0,4.9,8.4,505.0,807.77,664.87
2018,2,26,14,45,645.5,152.5,4.85,8.25,500.0,862.08,708.46
2018,2,26,15,0,727.0,122.0,4.8,8.1,495.0,903.38,741.01
2018,2,26,15,15,742.5,110.5,4.8,8.1,465.5,896.75,737.56
2018,2,26,15,30,758.0,99.0,4.8,8.1,436.0,886.02,731.38
2018,2,26,15,45,705.5,94.5,4.6,7.75,383.0,816.69,679.83
2018,2,26,16,0,653.0,90.0,4.4,7.4,330.0,746.63,627.02
2018,2,26,16,15,469.0,96.0,4.3,7.1,256.5,565.86,484.13
2018,2,26,16,30,285.0,102.0,4.2,6.8,183.0,386.63,334.64
2018,2,26,16,45,188.5,87.0,4.1,6.45,136.5,282.2,244.2
2018,2,26,17,0,92.0,72.0,4.0,6.1,90.0,169.72,144.43
2018,2,26,17,15,57.5,53.0,3.95,5.9,63.0,119.38,98.49
2018,2,26,17,30,23.0,34.0,3.9,5.7,36.0,58.68,42.73
2018,2,26,17,45,20.0,19.5,3.85,5.45,20.5,36.02,0.0
2018,2,26,18,0,17.0,5.0,3.8,5.2,5.0,14.23,0.0
2018,2,26,18,15,8.5,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,2,27,6,45,76.0,8.0,3.5,2.6,10.5,0.0,0.0
2018,2,27,7,0,152.0,16.0,3.5,2.8,21.0,13.66,0.0
2018,2,27,7,15,329.5,27.0,3.5,3.2,62.0,22.54,11.94
2018,2,27,7,30,507.0,38.0,3.5,3.6,103.0,31.57,22.74
2018,2,27,7,45,588.0,45.5,3.55,4.05,152.5,37.23,28.51
2018,2,27,8,0,669.0,53.0,3.6,4.5,202.0,46.72,37.52
2018,2,27,8,15,741.5,56.0,3.6,5.0,257.5,48.89,39.6
2018,2,27,8,30,814.0,59.0,3.6,5.5,313.0,62.3,40.91
2018,2,27,8,45,841.5,63.0,3.6,6.0,361.5,124.62,69.73
2018,2,27,9,0,869.0,67.0,3.6,6.5,410.0,190.22,119.37
2018,2,27,9,15,891.0,70.0,3.55,6.95,456.0,256.77,178.16
2018,2,27,9,30,913.0,73.0,3.5,7.4,502.0,327.44,243.11
2018,2,27,9,45,929.0,75.0,3.45,7.8,542.5,393.92,304.75
2018,2,27,10,0,945.0,77.0,3.4,8.2,583.0,460.89,365.38
2018,2,27,10,15,956.0,79.0,3.35,8.6,617.0,525.74,422.42
2018,2,27,10,30,967.0,81.0,3.3,9.0,651.0,589.91,476.84
2018,2,27,10,45,971.0,82.0,3.25,9.35,675.5,648.12,524.8
2018,2,27,11,0,975.0,83.0,3.2,9.7,700.0,704.32,569.53
2018,2,27,11,15,979.5,84.0,3.2,9.95,719.0,758.6,611.81
2018,2,27,11,30,984.0,85.0,3.2,10.2,738.0,810.46,649.71
2018,2,27,11,45,984.0,85.5,3.2,10.5,747.0,855.67,681.12
2018,2,27,12,0,984.0,86.0,3.2,10.8,756.0,897.62,709.9
2018,2,27,12,15,983.5,86.0,3.2,10.95,758.0,935.18,735.75
2018,2,27,12,30,983.0,86.0,3.2,11.1,760.0,969.12,758.95
2018,2,27,12,45,977.0,86.5,3.2,11.25,752.5,994.88,776.42
2018,2,27,13,0,971.0,87.0,3.2,11.4,745.0,1016.51,791.13
2018,2,27,13,15,939.5,92.5,3.25,11.4,719.0,1015.49,791.13
2018,2,27,13,30,908.0,98.0,3.3,11.4,693.0,1009.5,788.06
2018,2,27,13,45,892.5,97.5,3.3,11.4,667.5,1007.56,787.61
2018,2,27,14,0,877.0,97.0,3.3,11.4,642.0,1013.17,792.6
2018,2,27,14,15,892.5,91.0,3.35,11.3,624.5,1015.64,796.23
2018,2,27,14,30,908.0,85.0,3.4,11.2,607.0,1025.75,805.46
2018,2,27,14,45,859.0,88.5,3.45,11.1,559.0,991.2,783.31
2018,2,27,15,0,810.0,92.0,3.5,11.0,511.0,941.79,750.68
2018,2,27,15,15,817.0,85.0,3.5,11.0,479.5,931.05,745.2
2018,2,27,15,30,824.0,78.0,3.5,11.0,448.0,916.38,736.56
2018,2,27,15,45,808.5,73.5,3.55,10.5,406.0,880.0,713.52
2018,2,27,16,0,793.0,69.0,3.6,10.0,364.0,840.86,687.94
2018,2,27,16,15,749.5,65.0,3.6,9.4,314.0,775.17,641.16
2018,2,27,16,30,706.0,61.0,3.6,8.8,264.0,708.92,592.16
2018,2,27,16,45,583.0,59.0,3.65,8.25,205.5,588.48,497.59
2018,2,27,17,0,460.0,57.0,3.7,7.7,147.0,467.42,398.06
2018,2,27,17,15,329.0,46.5,3.7,7.3,101.5,336.16,284.47
2018,2,27,17,30,198.0,36.0,3.7,6.9,56.0,222.56,178.48
2018,2,27,17,45,116.5,22.0,3.7,6.5,32.0,127.36,4.33
2018,2,27,18,0,35.0,8.0,3.7,6.1,8.0,27.33,0.0
2018,2,27,18,15,17.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,10.5,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,21.0,10.0,1.5,4.6,11.0,8.54,0.0
2018,2,28,7,15,15.0,27.0,1.5,5.1,28.0,21.86,12.01
2018,2,28,7,30,9.0,44.0,1.5,5.6,45.0,35.14,25.88
2018,2,28,7,45,24.0,64.0,1.5,6.05,69.0,49.71,39.69
2018,2,28,8,0,39.0,84.0,1.5,6.5,93.0,64.3,53.29
2018,2,28,8,15,27.0,87.5,1.5,6.85,94.5,68.05,56.82
2018,2,28,8,30,15.0,91.0,1.5,7.2,96.0,73.35,58.58
2018,2,28,8,45,54.5,127.5,1.55,7.5,149.0,104.06,82.89
2018,2,28,9,0,94.0,164.0,1.6,7.8,202.0,142.58,113.26
2018,2,28,9,15,89.5,183.0,1.6,8.0,222.0,165.3,132.56
2018,2,28,9,30,85.0,202.0,1.6,8.2,242.0,187.76,151.75
2018,2,28,9,45,131.0,222.0,1.65,8.35,290.0,230.89,186.76
2018,2,28,10,0,177.0,242.0,1.7,8.5,338.0,278.53,225.65
2018,2,28,10,15,129.5,243.0,1.75,8.55,315.5,272.39,221.67
2018,2,28,10,30,82.0,244.0,1.8,8.6,293.0,253.58,206.79
2018,2,28,10,45,56.0,247.5,1.85,8.6,281.5,248.84,202.93
2018,2,28,11,0,30.0,251.0,1.9,8.6,270.0,241.1,196.23
2018,2,28,11,15,37.5,266.0,1.9,8.6,290.5,264.2,214.99
2018,2,28,11,30,45.0,281.0,1.9,8.6,311.0,288.44,234.48
2018,2,28,11,45,39.0,273.0,1.95,8.6,299.5,280.68,228.05
2018,2,28,12,0,33.0,265.0,2.0,8.6,288.0,271.99,220.98
2018,2,28,12,15,40.0,272.0,2.05,8.55,299.5,288.69,234.76
2018,2,28,12,30,47.0,279.0,2.1,8.5,311.0,306.04,248.99
2018,2,28,12,45,37.0,271.5,2.15,8.5,296.5,293.17,238.44
2018,2,28,13,0,27.0,264.0,2.2,8.5,282.0,261.41,212.76
2018,2,28,13,15,20.5,241.0,2.2,8.45,254.5,234.48,191.02
2018,2,28,13,30,14.0,218.0,2.2,8.4,227.0,207.1,168.72
2018,2,28,13,45,12.0,211.0,2.25,8.35,218.5,199.62,162.82
2018,2,28,14,0,10.0,204.0,2.3,8.3,210.0,192.06,156.81
2018,2,28,14,15,5.0,164.0,2.25,8.25,167.0,148.62,120.81
2018,2,28,14,30,0.0,124.0,2.2,8.2,124.0,105.94,85.01
2018,2,28,14,45,0.0,106.0,2.2,8.15,106.0,89.5,71.32
2018,2,28,15,0,0.0,88.0,2.2,8.1,88.0,73.18,57.58
2018,2,28,15,15,4.5,99.0,2.2,8.1,101.0,88.12,70.81
2018,2,28,15,30,9.0,110.0,2.2,8.1,114.0,103.89,84.72
2018,2,28,15,45,7.0,88.0,2.25,8.0,91.0,81.03,65.21
2018,2,28,16,0,5.0,66.0,2.3,7.9,68.0,59.25,46.45
2018,2,28,16,15,2.5,54.5,2.4,7.85,55.5,47.31,36.03
2018,2,28,16,30,0.0,43.0,2.5,7.8,43.0,35.53,25.63
2018,2,28,16,45,5.0,47.0,2.55,7.7,48.0,42.94,32.29
2018,2,28,17,0,10.0,51.0,2.6,7.6,53.0,52.12,40.22
2018,2,28,17,15,6.0,37.0,2.65,7.55,38.0,35.59,25.22
2018,2,28,17,30,2.0,23.0,2.7,7.5,23.0,20.35,11.22
2018,2,28,17,45,3.0,12.5,2.8,7.45,12.5,12.2,0.0
2018,2,28,18,0,4.0,2.0,2.9,7.4,2.0,4.05,0.0
2018,2,28,18,15,2.0,1.0,3.05,7.45,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,3.35,8.25,2.5,2.13,0.0
2018,3,1,7,0,0.0,5.0,3.4,8.2,5.0,4.27,0.0
2018,3,1,7,15,0.0,11.5,3.4,8.1,11.5,9.45,2.1
2018,3,1,7,30,0.0,18.0,3.4,8.0,18.0,14.81,7.57
2018,3,1,7,45,50.0,28.0,3.4,7.9,39.5,23.42,15.64
2018,3,1,8,0,100.0,38.0,3.4,7.8,61.0,29.82,21.67
2018,3,1,8,15,144.5,76.0,3.4,7.8,118.0,56.96,46.55
2018,3,1,8,30,189.0,114.0,3.4,7.8,175.0,86.47,67.68
2018,3,1,8,45,198.5,137.0,3.4,7.8,209.5,120.57,91.2
2018,3,1,9,0,208.0,160.0,3.4,7.8,244.0,156.68,120.26
2018,3,1,9,15,172.0,184.5,3.45,7.9,259.0,185.21,146.47
2018,3,1,9,30,136.0,209.0,3.5,8.0,274.0,209.19,168.77
2018,3,1,9,45,177.0,226.0,3.5,8.1,318.0,250.06,202.72
2018,3,1,10,0,218.0,243.0,3.5,8.2,362.0,296.15,241.18
2018,3,1,10,15,178.0,211.5,3.6,8.35,312.5,268.22,219.77
2018,3,1,10,30,138.0,180.0,3.7,8.5,263.0,233.11,191.78
2018,3,1,10,45,239.0,159.5,3.75,8.6,310.0,289.49,239.97
2018,3,1,11,0,340.0,139.0,3.8,8.7,357.0,359.53,299.17
2018,3,1,11,15,462.0,174.5,3.85,8.85,480.0,498.71,412.11
2018,3,1,11,30,584.0,210.0,3.9,9.0,603.0,648.88,529.85
2018,3,1,11,45,327.0,241.5,4.0,9.1,462.0,497.86,408.45
2018,3,1,12,0,70.0,273.0,4.1,9.2,321.0,309.74,253.04
2018,3,1,12,15,36.0,200.0,4.15,9.3,224.5,213.44,174.31
2018,3,1,12,30,2.0,127.0,4.2,9.4,128.0,108.81,86.44
2018,3,1,12,45,32.0,173.0,4.3,9.45,195.0,188.12,153.85
2018,3,1,13,0,62.0,219.0,4.4,9.5,262.0,264.69,217.84
2018,3,1,13,15,49.0,203.0,4.45,9.5,236.5,238.72,196.18
2018,3,1,13,30,36.0,187.0,4.5,9.5,211.0,211.81,173.8
2018,3,1,13,45,25.5,161.5,4.55,9.5,178.0,176.84,144.7
2018,3,1,14,0,15.0,136.0,4.6,9.5,145.0,131.26,106.42
2018,3,1,14,15,9.0,124.0,4.55,9.4,129.5,114.53,92.31
2018,3,1,14,30,3.0,112.0,4.5,9.3,114.0,97.72,78.01
2018,3,1,14,45,2.0,109.0,4.5,9.25,110.5,94.23,75.2
2018,3,1,15,0,1.0,106.0,4.5,9.2,107.0,90.8,72.43
2018,3,1,15,15,12.5,117.5,4.5,9.2,123.5,113.74,92.77
2018,3,1,15,30,24.0,129.0,4.5,9.2,140.0,149.84,124.28
2018,3,1,15,45,68.5,133.5,4.5,8.95,160.5,199.49,168.83
2018,3,1,16,0,113.0,138.0,4.5,8.7,181.0,266.96,227.89
2018,3,1,16,15,83.5,107.0,4.55,8.55,136.5,200.38,170.94
2018,3,1,16,30,54.0,76.0,4.6,8.4,92.0,120.54,101.65
2018,3,1,16,45,49.0,68.0,4.6,8.25,80.5,108.17,90.63
2018,3,1,17,0,44.0,60.0,4.6,8.1,69.0,96.91,80.12
2018,3,1,17,15,25.5,44.0,4.65,8.05,49.0,64.65,50.75
2018,3,1,17,30,7.0,28.0,4.7,8.0,29.0,28.67,18.31
2018,3,1,17,45,3.5,16.0,4.75,7.95,16.5,15.43,0.3
2018,3,1,18,0,0.0,4.0,4.8,7.9,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,4.8,7.85,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,2,6,45,75.0,10.5,2.05,4.25,14.0,8.96,0.0
2018,3,2,7,0,150.0,21.0,2.1,4.6,28.0,16.4,0.0
2018,3,2,7,15,276.5,34.0,2.2,4.85,66.0,28.33,18.35
2018,3,2,7,30,403.0,47.0,2.3,5.1,104.0,38.67,29.26
2018,3,2,7,45,423.0,60.5,2.45,5.35,141.5,48.71,38.97
2018,3,2,8,0,443.0,74.0,2.6,5.6,179.0,55.69,45.66
2018,3,2,8,15,370.0,64.5,2.65,5.75,165.5,47.95,38.65
2018,3,2,8,30,297.0,55.0,2.7,5.9,152.0,45.22,30.39
2018,3,2,8,45,245.5,99.5,2.8,6.05,188.0,98.7,70.87
2018,3,2,9,0,194.0,144.0,2.9,6.2,224.0,143.12,109.95
2018,3,2,9,15,351.5,150.0,2.95,6.25,313.5,200.53,153.01
2018,3,2,9,30,509.0,156.0,3.0,6.3,403.0,278.07,215.68
2018,3,2,9,45,602.5,145.5,3.05,6.4,460.5,342.42,271.01
2018,3,2,10,0,696.0,135.0,3.1,6.5,518.0,413.36,332.21
2018,3,2,10,15,708.0,141.5,3.15,6.55,550.5,470.83,382.77
2018,3,2,10,30,720.0,148.0,3.2,6.6,583.0,528.46,432.12
2018,3,2,10,45,654.5,175.0,3.25,6.7,583.0,559.64,458.81
2018,3,2,11,0,589.0,202.0,3.3,6.8,583.0,577.83,474.21
2018,3,2,11,15,487.5,242.5,3.35,6.8,564.0,581.21,476.57
2018,3,2,11,30,386.0,283.0,3.4,6.8,545.0,562.72,461.28
2018,3,2,11,45,230.5,268.5,3.45,6.8,425.5,450.34,371.04
2018,3,2,12,0,75.0,254.0,3.5,6.8,306.0,294.78,242.95
2018,3,2,12,15,38.5,203.0,3.55,6.75,229.5,218.37,179.85
2018,3,2,12,30,2.0,152.0,3.6,6.7,153.0,130.95,105.86
2018,3,2,12,45,1.5,139.0,3.65,6.6,140.0,119.17,96.11
2018,3,2,13,0,1.0,126.0,3.7,6.5,127.0,107.32,86.18
2018,3,2,13,15,0.5,107.0,3.7,6.4,107.5,90.15,71.69
2018,3,2,13,30,0.0,88.0,3.7,6.3,88.0,73.26,57.38
2018,3,2,13,45,0.0,89.5,3.65,6.2,89.5,74.5,58.55
2018,3,2,14,0,0.0,91.0,3.6,6.1,91.0,75.74,59.71
2018,3,2,14,15,0.5,83.0,3.55,6.05,83.5,69.52,54.51
2018,3,2,14,30,1.0,75.0,3.5,6.0,76.0,63.31,49.32
2018,3,2,14,45,16.5,101.5,3.45,5.95,110.5,109.93,90.36
2018,3,2,15,0,32.0,128.0,3.4,5.9,145.0,153.58,128.58
2018,3,2,15,15,38.0,149.5,3.4,5.9,168.0,184.94,155.7
2018,3,2,15,30,44.0,171.0,3.4,5.9,191.0,219.74,185.69
2018,3,2,15,45,23.5,124.5,3.35,5.8,135.0,145.97,122.47
2018,3,2,16,0,3.0,78.0,3.3,5.7,79.0,68.11,54.43
2018,3,2,16,15,2.5,71.0,3.2,5.6,72.0,61.63,48.92
2018,3,2,16,30,2.0,64.0,3.1,5.5,65.0,55.28,43.39
2018,3,2,16,45,1.5,60.5,3.05,5.35,61.0,52.96,41.29
2018,3,2,17,0,1.0,57.0,3.0,5.2,57.0,51.8,40.02
2018,3,2,17,15,0.5,43.5,2.95,5.1,43.5,39.18,28.5
2018,3,2,17,30,0.0,30.0,2.9,5.0,30.0,26.29,16.51
2018,3,2,17,45,0.0,17.5,2.8,4.9,17.5,14.45,1.45
2018,3,2,18,0,0.0,5.0,2.7,4.8,5.0,4.27,0.0
2018,3,2,18,15,0.0,2.5,2.65,4.8,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,1.0,3.0,1.25,4.75,3.0,2.56,0.0
2018,3,3,7,0,2.0,6.0,1.2,4.9,6.0,5.05,0.0
2018,3,3,7,15,2.0,23.0,1.2,5.05,23.0,19.0,10.72
2018,3,3,7,30,2.0,40.0,1.2,5.2,40.0,32.62,23.92
2018,3,3,7,45,5.5,62.5,1.2,5.3,63.5,49.81,40.08
2018,3,3,8,0,9.0,85.0,1.2,5.4,87.0,66.68,55.79
2018,3,3,8,15,7.5,66.0,1.2,5.45,68.0,54.25,44.5
2018,3,3,8,30,6.0,47.0,1.2,5.5,49.0,39.02,28.89
2018,3,3,8,45,3.0,33.5,1.25,5.55,34.5,27.93,19.0
2018,3,3,9,0,0.0,20.0,1.3,5.6,20.0,16.49,8.96
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,23.12,14.77
2018,3,3,9,30,0.0,36.0,1.2,5.7,36.0,29.77,20.54
2018,3,3,9,45,0.0,35.0,1.2,5.75,35.0,28.96,19.75
2018,3,3,10,0,0.0,34.0,1.2,5.8,34.0,28.14,18.98
2018,3,3,10,15,0.0,36.0,1.2,5.85,36.0,29.82,20.38
2018,3,3,10,30,0.0,38.0,1.2,5.9,38.0,31.49,21.78
2018,3,3,10,45,1.5,80.5,1.2,5.95,81.5,67.82,53.05
2018,3,3,11,0,3.0,123.0,1.2,6.0,125.0,104.74,84.34
2018,3,3,11,15,10.0,172.0,1.25,6.1,179.0,152.06,124.0
2018,3,3,11,30,17.0,221.0,1.3,6.2,233.0,201.4,164.68
2018,3,3,11,45,42.5,264.0,1.35,6.3,294.0,273.86,224.04
2018,3,3,12,0,68.0,307.0,1.4,6.4,355.0,341.68,278.44
2018,3,3,12,15,123.0,323.5,1.55,6.45,410.0,427.18,347.11
2018,3,3,12,30,178.0,340.0,1.7,6.5,465.0,502.16,406.56
2018,3,3,12,45,146.0,330.5,1.8,6.55,432.5,472.92,383.24
2018,3,3,13,0,114.0,321.0,1.9,6.6,400.0,440.97,358.25
2018,3,3,13,15,135.0,313.5,2.0,6.5,405.5,459.91,374.8
2018,3,3,13,30,156.0,306.0,2.1,6.4,411.0,478.89,391.13
2018,3,3,13,45,231.0,292.0,2.25,6.35,442.5,543.62,444.95
2018,3,3,14,0,306.0,278.0,2.4,6.3,474.0,630.56,514.55
2018,3,3,14,15,262.5,268.0,2.45,6.15,431.0,580.97,476.2
2018,3,3,14,30,219.0,258.0,2.5,6.0,388.0,507.6,419.97
2018,3,3,14,45,126.0,217.5,2.55,5.85,291.5,368.41,307.94
2018,3,3,15,0,33.0,177.0,2.6,5.7,195.0,209.45,174.87
2018,3,3,15,15,33.0,159.0,2.6,5.7,175.5,190.84,160.13
2018,3,3,15,30,33.0,141.0,2.6,5.7,156.0,171.94,144.63
2018,3,3,15,45,152.5,142.0,2.6,5.4,202.0,306.51,263.71
2018,3,3,16,0,272.0,143.0,2.6,5.1,248.0,437.41,375.75
2018,3,3,16,15,329.5,120.0,2.55,5.0,231.0,473.85,406.92
2018,3,3,16,30,387.0,97.0,2.5,4.9,214.0,484.26,417.11
2018,3,3,16,45,346.0,82.0,2.45,4.75,172.5,419.14,362.34
2018,3,3,17,0,305.0,67.0,2.4,4.6,131.0,355.87,307.54
2018,3,3,17,15,254.0,53.5,2.4,4.5,97.0,290.1,248.26
2018,3,3,17,30,203.0,40.0,2.4,4.4,63.0,229.04,189.68
2018,3,3,17,45,125.0,25.0,2.35,4.25,37.0,141.63,76.23
2018,3,3,18,0,47.0,10.0,2.3,4.1,11.0,36.03,0.0
2018,3,3,18,15,23.5,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,141.5,11.0,0.7,3.5,19.0,9.39,0.0
2018,3,4,7,0,283.0,22.0,0.6,3.8,38.0,18.57,0.0
2018,3,4,7,15,423.5,30.5,0.65,4.05,81.5,25.29,16.48
2018,3,4,7,30,564.0,39.0,0.7,4.3,125.0,34.99,26.26
2018,3,4,7,45,638.5,44.0,0.75,4.55,175.0,38.95,30.32
2018,3,4,8,0,713.0,49.0,0.8,4.8,225.0,43.04,34.27
2018,3,4,8,15,758.5,52.5,0.8,5.2,276.0,45.7,36.74
2018,3,4,8,30,804.0,56.0,0.8,5.6,327.0,64.59,39.23
2018,3,4,8,45,696.0,84.5,0.8,6.0,343.5,129.58,78.51
2018,3,4,9,0,588.0,113.0,0.8,6.4,360.0,185.09,126.78
2018,3,4,9,15,723.0,95.5,0.8,6.75,431.5,243.53,172.38
2018,3,4,9,30,858.0,78.0,0.8,7.1,503.0,320.11,236.06
2018,3,4,9,45,897.0,74.5,0.8,7.45,549.0,388.9,296.71
2018,3,4,10,0,936.0,71.0,0.8,7.8,595.0,458.49,356.63
2018,3,4,10,15,947.0,72.0,0.8,8.05,628.5,521.85,410.22
2018,3,4,10,30,958.0,73.0,0.8,8.3,662.0,584.52,461.18
2018,3,4,10,45,719.5,152.0,0.75,8.55,604.5,578.27,457.06
2018,3,4,11,0,481.0,231.0,0.7,8.8,547.0,537.08,425.21
2018,3,4,11,15,379.5,263.5,0.75,8.9,517.0,516.64,410.4
2018,3,4,11,30,278.0,296.0,0.8,9.0,487.0,496.6,394.46
2018,3,4,11,45,290.5,289.5,0.8,9.15,492.0,517.75,411.01
2018,3,4,12,0,303.0,283.0,0.8,9.3,497.0,538.56,426.75
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,638.36,502.03
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,728.39,567.95
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,843.65,651.45
