Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.71,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,4.92,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,8.21,1.53
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,14.89,7.84
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,21.54,14.11
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,20.85,13.57
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,21.7,14.35
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,28.94,20.97
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,34.71,24.83
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,40.96,30.18
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,47.22,35.48
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,65.6,51.17
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,83.75,66.5
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,79.8,62.9
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,75.72,59.25
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,92.44,73.25
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,109.44,87.38
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,103.97,82.59
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,98.38,77.74
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,108.64,86.28
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,119.08,94.91
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,100.94,79.7
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,82.69,64.37
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,116.36,92.62
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,151.02,121.44
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,132.72,106.21
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,114.3,90.89
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,100.75,79.61
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,87.19,68.29
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,206.1,168.91
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,326.54,268.05
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,353.51,290.4
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,381.11,313.54
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,413.92,341.3
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,423.61,350.84
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,325.84,271.25
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,209.92,174.82
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,177.89,148.94
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,145.81,122.43
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,179.4,152.5
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,196.39,168.17
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,293.02,253.06
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,382.83,328.94
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,311.63,266.41
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,229.42,193.66
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,154.75,124.0
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,75.19,18.17
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,25.34,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,3.41,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,8.22,0.0
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,13.17,5.99
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,21.02,13.49
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,28.89,20.94
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,50.51,40.91
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,70.7,59.36
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,75.65,63.71
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,84.44,67.06
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,127.07,96.45
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,195.85,147.94
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,249.54,188.0
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,326.59,250.75
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,347.81,277.02
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,343.13,278.16
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,395.04,321.28
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,452.41,368.32
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,526.97,429.11
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,608.5,494.76
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,609.54,495.95
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,608.19,495.17
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,675.33,547.81
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,749.94,604.7
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,566.65,460.89
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,353.08,287.09
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,567.18,462.44
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,775.69,624.32
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,785.66,630.86
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,793.12,636.99
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,847.27,680.94
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,906.91,727.49
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,859.32,693.12
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,817.77,662.81
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,635.36,522.74
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,429.8,358.56
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,463.49,391.12
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,514.49,435.83
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,668.65,560.04
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,798.71,661.28
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,664.88,558.34
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,529.89,451.8
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,503.93,432.42
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,481.12,413.38
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,426.32,365.66
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,372.63,316.22
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,263.3,215.39
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,154.21,60.96
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,55.07,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,7.68,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,17.81,6.59
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,28.21,19.45
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,41.08,31.78
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,53.55,43.53
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,63.82,53.05
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,73.71,62.01
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,91.38,77.84
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,124.38,94.08
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,165.3,121.9
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,208.66,156.62
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,208.17,162.58
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,190.97,153.47
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,156.37,126.31
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,113.27,90.91
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,140.21,113.32
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,167.87,135.95
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,222.36,180.45
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,276.8,224.19
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,327.8,265.09
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,394.54,317.71
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,550.45,440.77
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,722.61,569.94
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,766.67,602.56
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,815.56,639.74
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,706.33,558.59
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,572.78,458.09
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,518.43,416.89
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,440.06,356.0
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,561.39,452.53
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,662.82,530.67
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,754.14,600.35
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,820.69,651.59
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,836.99,664.27
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,842.12,669.17
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,609.1,497.42
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,366.94,306.9
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,261.67,220.3
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,162.18,134.72
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,194.45,164.14
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,242.2,205.7
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,269.98,231.08
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,307.98,263.77
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,273.16,233.52
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,253.16,213.95
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,235.82,192.82
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,203.35,99.6
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,77.53,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,8.54,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,20.93,10.05
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,33.56,24.39
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,47.93,38.11
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,62.33,51.61
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,79.34,67.2
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,93.52,79.89
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,107.7,92.32
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,131.41,103.76
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,156.02,122.38
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,178.8,141.87
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,204.76,163.6
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,230.54,185.06
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,279.68,224.03
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,335.89,268.8
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,373.05,298.56
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,411.76,329.12
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,422.66,337.35
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,429.64,342.18
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,466.34,370.49
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,504.68,399.52
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,523.11,413.21
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,540.79,426.4
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,573.82,451.53
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,624.45,488.91
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,693.92,542.34
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,783.7,608.75
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,821.88,635.63
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,858.27,661.5
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,835.12,644.7
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,808.67,626.31
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,763.08,593.97
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,695.35,546.06
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,593.58,470.63
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,470.45,377.37
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,399.98,324.13
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,309.56,253.21
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,285.2,234.77
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,260.55,215.4
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,246.78,205.59
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,232.14,194.7
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,194.06,163.03
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,156.66,131.3
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,121.88,101.12
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,87.7,70.68
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,61.41,46.43
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,31.55,12.88
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,15.76,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,12.8,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,22.35,11.96
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,32.21,23.14
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,36.16,27.29
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,43.85,34.56
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,47.64,38.06
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,51.43,41.43
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,54.59,44.11
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,94.65,53.38
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,158.48,92.36
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,224.67,146.09
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,294.58,208.14
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,361.59,269.0
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,427.0,328.05
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,492.62,385.63
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,532.97,421.93
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,558.77,444.37
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,572.84,455.75
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,576.99,458.02
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,603.23,477.39
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,616.01,486.25
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,620.97,488.61
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,621.53,487.49
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,657.8,514.95
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,694.48,542.2
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,694.06,540.55
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,691.02,537.3
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,574.28,449.7
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,451.08,355.22
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,478.64,377.23
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,484.84,382.42
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,520.1,411.13
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,554.27,438.51
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,513.7,407.74
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,472.55,376.86
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,488.39,391.74
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,522.79,419.79
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,434.9,351.95
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,369.57,300.88
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,421.97,345.03
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,467.1,381.19
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,390.52,321.01
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,336.41,277.65
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,327.93,271.44
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,299.48,246.96
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,196.57,157.64
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,85.74,48.37
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,34.14,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,5.12,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,9.71,2.21
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,13.99,6.82
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,18.12,10.8
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,22.25,14.71
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,24.74,17.02
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,27.23,19.27
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,31.8,23.37
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,36.38,26.04
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,46.8,34.9
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,57.24,43.7
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,68.67,53.26
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,80.07,62.74
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,97.76,77.45
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,115.75,92.31
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,190.87,154.4
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,269.39,218.23
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,278.6,225.36
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,287.28,232.18
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,257.06,207.69
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,216.26,174.46
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,196.94,158.71
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,177.0,142.35
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,187.13,150.76
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,197.47,159.3
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,181.99,146.63
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,166.25,133.74
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,144.42,115.68
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,122.47,97.46
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,111.86,88.74
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,101.21,79.96
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,99.07,78.32
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,96.94,76.69
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,88.52,69.77
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,80.1,62.83
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,73.16,57.11
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,66.44,51.54
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,50.14,37.73
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,33.9,23.83
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,29.74,20.3
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,25.58,16.74
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,21.02,12.79
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,16.46,8.8
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,13.57,6.22
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,10.68,3.59
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,7.8,0.93
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,4.92,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.56,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,6.98,0.66
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,9.04,2.59
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,16.88,9.77
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,24.75,16.92
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,31.8,23.25
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,38.88,28.06
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,50.13,37.62
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,61.42,47.09
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,84.98,66.84
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,108.32,86.14
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,120.11,95.68
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,132.04,105.3
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,128.46,102.04
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,124.73,98.73
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,133.98,106.18
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,143.49,113.8
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,156.24,124.12
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,169.3,134.65
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,161.44,128.12
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,153.37,121.48
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,155.21,122.97
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,157.07,124.48
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,165.67,131.49
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,174.42,138.62
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,196.42,156.6
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,219.15,175.1
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,202.04,161.35
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,184.75,147.49
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,147.89,117.56
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,111.4,87.6
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,121.99,96.65
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,133.06,106.09
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,124.74,99.5
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,116.37,92.88
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,119.12,95.83
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,121.86,98.77
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,137.77,112.84
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,143.02,117.87
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,92.02,74.24
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,53.86,41.03
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,38.78,27.9
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,24.75,15.56
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,17.72,9.19
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,10.7,1.82
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.1,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,7.8,0.9
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,11.51,4.6
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,16.87,9.63
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,22.25,14.65
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,35.12,26.43
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,48.03,38.15
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,83.61,70.19
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,120.96,97.12
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,130.15,104.61
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,138.55,112.27
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,170.17,138.1
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,206.59,167.88
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,234.28,190.4
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,264.03,214.64
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,304.17,247.16
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,353.51,287.0
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,422.58,342.96
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,508.46,411.57
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,570.54,461.74
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,649.7,524.53
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,646.55,521.05
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,624.75,503.59
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,657.56,529.69
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,690.1,555.2
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,774.79,621.48
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,844.93,676.31
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,934.87,746.01
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,1008.52,799.78
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,1063.85,840.06
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,1101.35,867.69
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,1098.61,867.27
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,1091.62,864.33
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,1073.68,853.77
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,1051.75,840.51
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,1021.72,820.97
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,988.33,798.94
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,956.5,778.73
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,911.08,748.05
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,830.35,689.41
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,750.11,629.7
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,683.5,578.69
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,617.22,526.0
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,523.56,448.44
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,430.38,367.21
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,337.08,281.75
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,248.17,177.84
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,102.47,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,4.69,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,9.3,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,18.58,10.33
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,28.11,19.64
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,41.18,31.85
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,52.48,42.32
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,63.53,52.37
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,72.88,60.7
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,93.74,79.23
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,118.09,94.73
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,106.71,84.41
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,91.15,71.34
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,159.82,127.24
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,235.84,188.87
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,257.26,206.87
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,278.5,224.62
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,312.6,252.39
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,347.62,280.46
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,386.71,312.02
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,429.28,346.21
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,377.89,305.15
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,307.59,248.47
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,436.63,352.75
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,577.22,462.16
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,482.57,387.41
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,377.78,303.98
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,402.98,324.79
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,447.98,360.29
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,445.68,358.75
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,442.61,356.87
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,369.33,299.21
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,315.53,256.18
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,439.08,359.41
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,562.64,459.4
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,774.02,627.4
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,964.25,767.45
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,886.51,711.35
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,807.01,655.07
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,610.16,505.2
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,392.6,329.61
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,346.2,293.09
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,300.21,255.47
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,349.04,299.25
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,389.91,334.83
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,355.87,305.07
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,321.12,273.11
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,236.0,195.9
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,158.2,114.33
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,56.66,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,8.96,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,16.3,0.22
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,28.34,19.13
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,40.03,30.61
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,50.82,40.9
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,61.36,50.75
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,73.91,62.18
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,85.82,72.81
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,106.81,91.38
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,143.06,111.47
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,175.11,130.79
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,221.66,165.17
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,265.38,204.75
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,303.58,239.41
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,342.46,273.08
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,380.12,304.89
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,413.19,332.36
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,445.12,358.28
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,434.43,350.02
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,421.98,339.75
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,410.45,330.45
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,384.01,309.24
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,438.03,352.53
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,483.29,388.45
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,496.25,398.51
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,508.57,408.27
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,532.35,427.56
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,556.24,446.9
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,541.41,435.72
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,525.03,423.54
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,631.21,509.29
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,716.26,577.35
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,849.81,682.36
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,967.18,769.61
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,838.02,676.4
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,719.38,586.57
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,512.81,425.37
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,291.65,243.73
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,209.47,175.72
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,119.19,98.43
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,163.98,139.06
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,212.12,181.94
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,299.8,259.63
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,379.58,328.22
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,324.93,280.29
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,272.4,233.04
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,184.02,153.54
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,117.51,86.37
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,42.21,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
