Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,209.08,131.2
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,272.42,184.5
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,335.9,240.39
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,403.55,299.3
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,465.44,352.51
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,527.36,403.96
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,587.08,452.27
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,645.66,498.02
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,700.7,539.69
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,753.86,578.73
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,802.71,613.93
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,848.95,645.21
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,891.16,673.51
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,930.27,699.58
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,964.78,722.89
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,995.77,743.89
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,1020.2,761.03
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,1040.74,775.77
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,1055.86,787.56
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,1066.9,796.87
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,1070.29,801.17
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,1069.53,802.95
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,1062.65,801.13
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,1051.77,796.79
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,1032.92,786.71
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,1010.41,774.22
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,991.71,763.42
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,958.0,742.2
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,916.02,717.8
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,871.58,691.02
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,818.15,655.71
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,763.41,618.62
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,701.86,574.96
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,636.1,526.69
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,557.63,466.27
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,482.25,404.58
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,373.48,312.56
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,273.48,225.11
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,190.47,147.31
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,104.79,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,36.48,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,12.38,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,21.04,7.26
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,29.32,20.03
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,37.4,28.03
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,49.97,39.75
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,62.96,51.64
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,76.71,64.0
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,88.44,74.33
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,111.17,94.23
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,132.93,112.97
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,148.91,119.04
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,185.87,143.76
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,211.31,164.69
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,232.95,183.83
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,235.71,188.08
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,228.2,183.33
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,274.54,220.3
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,327.08,262.23
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,278.73,224.09
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,224.31,180.46
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,151.01,120.63
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,71.86,54.74
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,68.95,52.32
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,66.04,49.86
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,65.21,49.16
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,64.38,48.47
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,64.39,48.47
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,64.38,48.47
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,65.63,49.52
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,66.87,50.59
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,68.1,51.66
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,69.33,52.75
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,70.14,53.49
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,70.94,54.24
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,70.9,54.31
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,70.85,54.38
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,66.21,50.59
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,61.57,46.79
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,126.38,102.3
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,190.19,156.34
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,355.89,298.42
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,517.54,432.4
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,597.63,500.24
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,654.34,548.73
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,583.26,493.35
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,507.63,433.03
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,415.8,356.78
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,330.96,284.05
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,271.58,231.45
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,215.82,180.29
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,165.06,130.02
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,106.44,15.45
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,36.97,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,3.84,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,5.9,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,8.02,1.48
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,10.15,3.61
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,24.62,17.06
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,38.34,29.81
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,57.69,47.59
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,72.02,60.57
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,82.83,70.19
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,93.46,79.54
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,129.6,104.25
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,184.55,141.5
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,223.49,170.12
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,268.26,206.27
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,285.2,225.79
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,291.53,234.92
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,295.58,239.55
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,293.25,238.12
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,366.92,297.37
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,453.05,365.77
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,527.66,424.92
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,616.29,494.04
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,641.61,512.42
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,656.78,523.36
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,673.99,535.64
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,688.59,545.76
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,727.19,575.25
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,778.19,613.13
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,772.78,609.58
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,777.36,613.51
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,756.06,598.05
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,731.89,580.51
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,643.46,513.46
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,531.33,427.13
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,541.3,436.91
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,550.21,445.33
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,678.95,550.22
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,802.34,647.85
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,777.2,630.13
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,749.27,611.31
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,729.94,599.83
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,715.54,591.42
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,718.79,596.17
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,712.99,593.84
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,630.85,531.19
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,551.59,469.15
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,538.99,459.95
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,515.08,439.53
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,426.56,362.42
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,341.26,285.55
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,242.68,193.47
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,145.85,41.55
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,54.21,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,13.66,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,25.29,13.28
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,32.91,23.84
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,40.47,31.4
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,45.37,36.21
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,50.31,40.82
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,53.37,43.53
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,61.48,50.71
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,64.17,52.86
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,66.79,54.91
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,87.44,56.08
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,149.81,86.84
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,212.83,133.84
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,282.71,192.88
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,346.52,248.67
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,411.02,304.07
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,473.71,355.92
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,536.18,405.1
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,596.54,452.14
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,655.45,496.28
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,711.28,537.23
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,765.01,575.52
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,813.94,609.35
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,860.01,639.38
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,901.05,666.85
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,938.7,692.16
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,973.03,716.83
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,1003.88,739.36
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,1028.77,756.99
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,1049.77,772.31
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,1055.25,779.98
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,1056.34,784.92
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,1068.3,796.99
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,1075.97,806.11
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,1044.8,788.38
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,996.47,759.31
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,974.66,748.51
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,941.55,729.38
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,911.91,710.78
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,879.05,689.76
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,800.86,638.11
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,722.69,584.93
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,687.12,561.73
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,648.79,535.51
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,563.81,471.55
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,491.59,414.91
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,443.09,376.33
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,394.05,335.44
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,322.61,273.47
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,256.53,213.96
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,181.92,144.41
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,107.41,39.73
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,36.97,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,9.82,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,16.51,7.25
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,28.25,19.61
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,39.81,30.64
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,44.0,34.75
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,48.04,38.53
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,51.8,41.91
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,55.58,45.19
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,74.99,62.47
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,93.62,78.73
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,128.09,103.58
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,158.49,127.3
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,186.44,148.9
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,216.95,172.7
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,246.02,195.37
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,277.73,220.3
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,298.0,236.48
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,317.76,252.04
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,320.05,253.73
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,320.13,253.55
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,447.73,353.81
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,585.82,458.65
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,652.25,507.44
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,716.44,554.57
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,697.54,539.06
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,680.62,525.17
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,643.51,497.85
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,586.08,455.55
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,647.14,501.86
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,693.68,536.47
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,863.21,662.67
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,1014.82,766.8
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,1057.99,794.21
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,1082.27,810.62
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,1074.82,806.87
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,1063.22,800.97
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,1045.65,790.51
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,1024.24,777.67
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,994.29,759.73
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,961.08,739.61
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,922.69,715.76
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,881.59,689.82
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,836.95,661.04
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,781.58,624.01
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,687.76,558.08
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,601.9,495.95
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,516.14,430.54
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,435.16,365.15
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,358.49,300.59
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,287.39,237.98
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,207.08,164.75
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,128.38,58.56
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,45.58,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,15.79,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,25.98,15.27
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,32.81,23.65
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,39.66,30.39
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,44.18,34.75
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,48.7,38.89
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,56.49,45.85
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,59.88,48.71
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,62.27,50.58
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,64.61,52.37
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,87.21,53.74
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,149.85,85.18
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,219.93,138.58
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,284.66,194.41
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,348.88,252.23
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,413.76,310.41
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,477.36,366.53
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,540.68,420.76
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,600.1,470.49
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,658.06,517.54
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,714.11,561.83
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,768.12,603.46
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,817.29,639.71
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,863.65,672.43
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,905.43,701.58
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,943.87,728.25
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,976.63,750.91
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,1005.59,770.96
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,1028.33,786.8
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,1047.0,799.98
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,1060.92,810.21
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,1070.7,817.8
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,1073.77,820.65
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,1072.66,820.86
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,1065.41,817.21
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,1054.13,811.0
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,1035.29,799.71
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,1012.72,785.96
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,983.69,767.58
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,951.44,746.92
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,920.62,727.46
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,876.75,698.38
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,823.41,662.25
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,768.7,624.42
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,705.28,579.13
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,641.99,532.63
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,572.15,479.28
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,500.79,420.96
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,413.58,347.07
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,332.86,275.77
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,235.53,187.76
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,145.17,75.29
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,54.81,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.27,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,15.79,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,26.74,16.22
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,33.09,23.7
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,39.49,29.93
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,44.0,34.2
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,48.5,38.26
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,56.23,45.11
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,59.57,47.9
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,61.94,49.76
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,64.25,51.54
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,87.39,53.1
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,148.48,83.82
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,216.94,135.49
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,279.88,189.02
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,342.65,244.6
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,406.16,300.54
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,467.69,353.73
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,529.1,405.14
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,588.22,453.5
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,645.93,499.23
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,699.94,541.27
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,751.79,580.66
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,800.53,615.7
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,846.6,647.23
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,888.11,675.88
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,926.46,702.28
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,960.09,725.32
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,990.17,745.98
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,1014.64,763.36
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,1035.22,778.29
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,1048.83,788.59
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,1058.32,796.35
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,1062.71,800.89
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,1062.96,802.88
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,1056.1,800.42
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,1045.24,795.45
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,1027.35,785.96
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,1005.75,774.02
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,976.51,755.71
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,944.03,735.13
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,903.93,710.49
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,870.76,690.54
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,820.35,656.81
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,768.45,621.42
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,706.86,578.02
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,645.22,533.3
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,572.72,478.47
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,506.54,424.83
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,423.78,355.01
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,346.9,287.13
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,251.56,200.97
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,161.93,92.26
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,63.64,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,5.12,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,15.45,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,25.66,15.7
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,32.53,23.27
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,39.42,29.91
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,43.55,33.84
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,47.69,37.58
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,54.96,43.99
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,57.96,46.46
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,60.02,48.02
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,62.04,49.52
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,86.06,51.23
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,154.21,87.94
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,216.32,134.22
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,279.99,188.0
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,343.16,243.48
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,406.89,298.95
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,469.05,351.93
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,530.8,402.77
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,590.17,450.13
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,648.16,494.77
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,702.39,535.6
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,754.54,573.78
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,803.28,607.87
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,849.36,638.54
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,891.49,666.31
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,930.43,691.8
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,963.68,715.02
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,993.34,735.95
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,1017.85,753.05
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,1038.46,767.74
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,1053.62,778.62
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,1064.7,787.03
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,1068.62,791.69
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,1068.4,793.86
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,1062.0,792.28
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,1051.58,788.2
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,1033.1,778.35
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,1010.88,766.09
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,982.18,748.58
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,950.23,728.85
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,911.14,706.37
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,879.01,688.41
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,828.86,656.15
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,777.14,622.08
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,714.69,579.09
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,652.23,534.68
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,582.45,482.56
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,511.1,425.36
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,424.09,352.85
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,343.38,282.56
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,244.19,194.39
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,154.6,93.47
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,58.02,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,6.83,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,17.9,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,29.35,19.06
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,36.78,27.04
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,44.08,34.07
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,52.91,42.25
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,59.72,48.4
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,63.99,52.1
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,68.24,55.66
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,72.38,59.05
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,76.25,62.15
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,100.86,65.28
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,158.45,95.98
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,221.11,146.54
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,276.55,195.66
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,333.43,243.99
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,391.36,292.64
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,441.62,334.66
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,486.65,370.87
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,524.08,400.16
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,554.77,423.04
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,593.25,450.91
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,630.67,477.18
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,653.15,492.73
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,665.22,500.85
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,595.7,450.03
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,504.46,382.79
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,556.12,423.06
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,597.61,455.09
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,772.5,582.66
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,941.13,700.2
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,887.4,661.49
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,831.15,622.54
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,882.0,661.45
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,935.21,700.63
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,929.51,697.94
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,920.33,693.6
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,960.15,722.09
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,984.24,739.61
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,962.43,726.44
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,936.92,711.26
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,892.41,683.5
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,845.65,653.81
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,761.91,597.83
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,675.58,538.28
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,572.22,462.96
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,483.43,395.19
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,480.92,396.06
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,477.42,394.08
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,390.44,322.41
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,309.8,253.4
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,216.04,171.02
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,132.17,82.97
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,46.96,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,6.83,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,18.28,0.0
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,30.11,19.92
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,38.79,28.78
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,49.67,38.95
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,55.28,44.16
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,60.81,49.08
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,64.1,51.83
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,67.35,54.45
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,69.99,56.47
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,72.54,58.38
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,97.74,60.71
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,162.96,96.13
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,222.77,139.75
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,284.6,190.32
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,345.87,241.79
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,408.24,293.38
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,471.16,343.67
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,531.45,390.12
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,589.04,433.96
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,645.35,475.42
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,698.36,513.43
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,749.46,549.11
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,796.97,581.71
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,841.97,610.42
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,881.35,636.33
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,917.64,660.34
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,950.23,682.18
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,979.43,701.97
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,1003.69,717.9
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,1024.24,731.66
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,1037.54,742.44
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,1046.86,750.96
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,1049.15,755.12
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,1047.39,756.92
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,1039.65,754.61
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,1028.02,750.0
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,1009.08,741.48
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,998.44,738.33
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,968.78,720.78
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,935.99,701.31
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,894.07,678.94
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,849.83,654.21
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,796.95,620.06
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,747.61,587.77
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,684.76,544.72
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,622.34,500.76
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,550.01,448.09
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,480.18,394.24
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,397.3,326.97
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,320.28,261.51
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,229.6,182.1
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,149.79,98.43
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,55.43,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,10.69,3.54
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,20.62,12.8
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,30.58,22.05
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,32.66,24.06
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,34.75,25.96
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,31.83,23.24
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,28.91,20.5
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,57.21,45.69
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,84.29,69.28
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,95.71,75.3
