Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,107.43,84.61
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,130.82,103.25
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,154.9,122.22
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,178.54,140.72
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,203.1,159.85
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,249.75,196.03
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,302.93,236.87
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,330.04,257.39
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,358.32,278.79
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,360.83,280.31
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,361.9,280.78
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,466.18,362.15
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,579.72,447.86
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,591.76,455.03
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,610.49,467.49
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,683.14,521.9
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,747.56,569.61
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,650.14,497.21
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,543.69,417.19
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,582.85,449.8
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,640.86,494.48
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,624.56,482.31
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,586.35,455.06
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,682.63,529.08
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,776.06,598.36
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,687.02,534.14
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,618.94,484.76
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,633.24,498.99
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,643.25,509.45
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,572.97,457.83
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,504.63,407.07
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,413.21,337.57
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,343.71,283.08
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,315.43,262.21
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,285.65,239.32
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,234.18,196.9
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,184.24,154.76
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,135.19,112.19
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,88.95,71.37
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,63.27,47.98
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,31.36,17.56
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,16.11,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.56,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,10.29,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,18.15,10.21
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,30.97,22.33
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,43.29,33.84
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,60.89,49.96
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,78.2,65.51
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,90.21,75.97
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,102.15,86.14
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,115.69,97.53
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,129.12,108.61
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,141.04,112.51
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,162.95,128.76
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,182.21,143.61
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,201.59,158.66
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,247.41,192.54
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,306.99,237.73
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,385.25,295.99
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,493.2,378.07
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,567.88,436.04
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,648.62,498.13
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,703.52,539.41
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,757.19,578.94
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,804.34,613.09
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,848.87,643.15
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,889.34,670.26
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,926.75,695.22
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,958.67,715.95
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,987.12,734.4
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,1010.51,749.7
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,1030.12,762.65
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,1043.94,773.04
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,1053.76,781.05
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,1056.5,784.68
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,1055.18,785.9
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,1046.83,782.14
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,1034.56,776.01
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,1016.45,766.85
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,994.72,755.34
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,976.4,744.98
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,943.22,724.5
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,901.92,700.36
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,858.2,674.08
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,805.79,639.87
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,752.07,603.99
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,693.26,563.44
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,630.62,518.71
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,557.83,463.4
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,487.62,407.21
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,403.85,337.74
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,326.08,270.41
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,229.33,185.18
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,145.64,102.54
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,53.04,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,3.41,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,6.74,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,9.86,3.02
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,15.22,8.16
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,20.6,13.23
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,26.81,19.01
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,33.04,24.69
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,40.52,31.44
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,48.03,38.1
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,62.65,51.06
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,76.78,63.42
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,94.26,75.06
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,111.9,89.53
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,131.84,105.58
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,152.47,122.06
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,216.91,172.01
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,292.69,231.2
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,386.07,301.97
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,518.44,405.05
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,581.12,455.87
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,646.09,507.81
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,699.15,549.17
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,750.31,588.06
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,797.88,623.55
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,842.95,655.06
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,883.68,683.18
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,921.39,709.07
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,954.09,731.83
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,983.35,752.27
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,1007.62,769.23
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,1028.12,783.75
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,1042.32,794.29
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,1052.51,802.32
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,1056.15,806.1
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,1055.72,807.35
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,1048.78,804.05
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,1037.91,798.26
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,1019.68,787.58
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,997.83,774.51
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,968.5,756.0
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,946.64,742.78
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,907.22,717.75
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,865.31,690.74
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,814.29,656.47
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,761.8,620.46
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,700.96,576.96
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,644.59,535.81
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,560.81,470.79
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,481.08,405.85
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,346.74,293.12
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,235.24,196.4
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,150.27,121.28
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,86.79,60.83
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,33.04,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.41,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,11.1,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,17.54,5.73
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,25.78,16.91
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,19.88,12.24
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,16.11,9.01
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,29.84,21.55
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,45.79,35.96
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,58.67,47.41
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,78.17,64.56
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,103.24,86.32
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,135.19,113.66
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,155.43,121.97
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,194.24,148.58
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,227.46,173.85
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,262.22,201.49
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,301.82,232.59
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,342.81,265.11
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,405.17,312.69
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,485.67,374.86
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,543.2,420.22
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,604.2,467.54
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,619.37,478.28
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,622.74,479.57
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,657.7,505.98
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,692.11,531.41
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,705.4,539.78
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,705.36,538.92
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,744.07,567.4
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,772.75,588.57
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,835.67,635.4
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,901.45,683.27
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,848.25,644.26
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,792.71,604.2
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,825.43,630.72
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,855.18,654.34
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,940.96,717.63
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,1005.51,761.53
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,981.14,746.06
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,961.29,734.73
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,889.16,687.12
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,815.62,638.04
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,797.71,628.98
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,775.79,616.36
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,751.14,601.02
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,722.47,582.55
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,661.28,539.58
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,600.32,495.18
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,527.84,439.18
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,457.97,383.12
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,377.2,315.9
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,307.54,255.21
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,221.79,179.29
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,148.01,107.79
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,55.45,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.27,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.57,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,10.68,3.74
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,17.29,9.92
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,23.91,16.09
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,37.2,28.23
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,50.53,40.26
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,47.19,37.13
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,43.86,34.0
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,44.3,34.23
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,44.74,34.46
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,62.3,47.56
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,79.78,62.05
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,125.78,99.66
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,172.59,137.35
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,196.68,156.31
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,226.86,180.22
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,262.6,208.33
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,301.41,238.83
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,288.15,228.39
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,271.79,215.43
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,212.63,168.34
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,146.8,115.2
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,310.05,246.8
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,474.56,373.76
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,449.13,353.19
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,420.35,330.86
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,330.37,261.11
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,237.94,187.85
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,355.3,281.81
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,483.96,381.09
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,547.09,429.13
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,611.33,477.73
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,613.64,480.27
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,614.73,482.41
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,680.43,534.85
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,742.6,583.71
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,785.29,619.18
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,830.0,655.89
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,716.25,570.92
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,594.59,478.66
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,519.6,422.07
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,428.48,351.3
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,452.27,373.06
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,452.91,376.1
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,533.24,444.46
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,588.2,491.08
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,534.33,448.15
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,480.48,404.25
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,402.77,338.63
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,330.09,274.92
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,228.96,186.01
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,146.16,108.08
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,71.49,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,7.7,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,12.8,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,22.51,11.07
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,33.23,23.64
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,42.37,32.53
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,51.24,40.91
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,57.15,46.39
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,60.93,49.75
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,80.53,67.19
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,103.49,87.31
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,123.69,104.67
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,138.21,116.84
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,143.19,112.9
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,153.04,120.92
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,193.63,151.06
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,247.96,192.8
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,275.79,215.6
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,304.34,239.05
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,266.99,211.21
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,217.86,172.63
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,237.83,188.55
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,258.69,204.97
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,342.97,271.64
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,439.6,346.4
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,404.81,318.64
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,370.45,291.21
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,367.88,289.29
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,364.62,286.75
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,584.31,461.81
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,813.26,634.25
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,759.89,590.66
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,687.67,534.8
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,833.93,648.45
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,961.54,741.98
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,982.63,756.77
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,999.44,769.64
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,1009.52,778.04
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,1028.45,792.8
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,994.2,770.9
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,945.29,738.92
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,911.71,717.05
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,881.33,697.24
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,791.74,634.73
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,703.11,571.47
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,741.57,603.55
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,763.26,622.19
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,704.37,579.69
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,645.22,536.38
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,567.21,476.21
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,490.06,413.23
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,366.31,309.13
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,253.24,211.41
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,178.06,144.47
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,102.42,75.29
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,53.83,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,11.1,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,10.24,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,22.3,11.61
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,34.81,25.2
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,46.55,36.44
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,59.47,48.52
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,75.67,63.3
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,91.38,77.36
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,101.81,86.41
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,111.9,95.0
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,128.22,108.91
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,144.01,122.17
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,158.37,121.79
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,200.51,147.08
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,241.91,181.74
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,277.45,213.26
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,323.27,248.51
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,376.84,291.13
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,441.5,342.11
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,524.83,408.8
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,583.49,457.21
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,645.15,506.92
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,697.18,547.72
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,747.19,585.94
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,794.23,621.47
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,838.78,652.89
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,878.15,680.45
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,914.46,705.75
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,945.34,727.34
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,972.74,746.55
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,995.16,762.7
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,1013.81,776.39
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,1026.18,786.2
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,1034.62,793.51
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,1036.61,796.93
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,1034.65,797.81
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,1026.76,794.86
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,1015.05,789.35
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,996.72,779.1
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,986.89,774.95
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,957.22,755.49
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,924.45,733.85
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,884.69,709.19
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,842.55,682.24
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,792.06,647.19
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,744.74,613.96
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,684.12,569.79
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,623.74,524.64
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,552.9,468.28
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,484.43,411.67
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,395.2,335.52
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,313.03,263.08
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,207.85,169.96
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,112.01,83.72
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,56.37,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,6.98,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,13.66,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,23.53,13.13
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,34.36,24.89
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,43.92,34.1
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,53.32,42.92
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,56.68,46.03
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,58.08,47.2
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,60.79,49.44
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,63.45,51.56
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,71.25,58.21
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,73.12,59.53
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,104.88,63.67
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,164.25,96.85
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,225.23,144.18
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,287.83,198.38
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,353.93,257.11
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,415.3,311.74
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,475.56,364.37
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,535.58,415.19
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,592.67,462.21
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,648.38,506.58
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,701.28,547.73
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,752.12,586.2
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,798.61,620.5
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,842.54,650.66
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,882.54,677.79
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,919.49,702.63
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,951.85,724.8
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,980.81,744.67
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,1004.29,761.0
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,1024.01,774.9
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,1037.97,785.19
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,1047.93,792.98
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,1051.38,796.54
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,1050.77,797.58
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,1043.61,794.87
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,1032.52,789.62
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,1014.64,779.61
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,993.14,767.17
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,964.65,749.13
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,932.98,728.85
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,904.26,712.73
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,862.74,687.15
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,812.28,653.78
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,760.37,618.59
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,699.59,575.4
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,642.57,533.97
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,572.64,480.04
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,504.9,425.06
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,423.6,356.64
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,347.83,290.38
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,258.67,211.05
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,181.3,138.29
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,96.24,6.77
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,19.41,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,7.68,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,15.36,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,21.37,11.73
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,29.64,20.67
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,38.89,29.45
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,47.93,37.87
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,52.21,41.77
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,56.5,45.53
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,59.61,48.11
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,62.63,50.54
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,71.08,57.72
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,73.64,59.62
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,106.69,64.62
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,166.12,97.74
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,227.15,144.62
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,288.46,196.58
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,348.54,248.37
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,409.9,300.66
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,472.07,352.32
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,530.52,399.46
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,586.53,443.72
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,641.25,485.64
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,692.47,523.84
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,741.71,559.64
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,786.86,591.92
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,829.51,620.68
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,868.26,646.21
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,904.11,669.74
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,936.84,691.44
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,966.44,711.12
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,991.29,728.48
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,1012.53,743.64
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,1025.3,753.12
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,1034.11,760.31
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,1036.95,762.91
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,1035.81,763.18
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,1028.75,760.89
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,1017.84,756.26
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,999.64,746.97
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,977.87,735.39
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,949.29,718.19
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,928.08,706.0
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,888.37,683.46
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,846.25,658.84
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,798.17,627.61
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,748.56,594.73
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,690.01,554.88
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,634.92,516.5
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,567.34,466.18
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,501.62,414.62
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,426.11,352.69
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,355.26,292.08
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,262.3,211.65
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,181.01,137.66
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,99.57,19.91
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,25.53,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,2.13,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,4.16,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,6.75,0.0
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,9.03,2.41
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,14.39,7.41
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,19.77,12.4
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,38.44,29.43
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,57.02,46.14
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,74.06,61.22
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,90.8,75.79
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,105.17,88.05
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,119.38,100.0
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,145.37,116.35
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,173.65,138.26
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,196.89,155.01
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,232.11,181.72
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,252.02,197.83
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,271.08,213.06
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,302.95,237.58
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,341.71,267.5
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,419.78,327.96
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,516.63,402.2
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,612.15,475.03
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,718.28,554.25
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,765.29,587.67
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,810.52,619.67
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,836.82,637.93
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,865.92,657.74
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,888.27,672.8
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,906.84,685.21
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,897.23,678.02
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,881.08,666.6
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,853.84,646.81
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,823.72,624.92
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,830.91,631.61
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,835.45,636.2
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,816.32,624.35
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,794.74,610.97
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,779.92,602.59
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,762.39,592.23
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,807.82,629.65
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,853.47,663.82
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,699.68,554.74
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,544.22,438.28
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,463.33,377.36
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,369.6,303.96
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,416.32,345.54
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,453.31,377.99
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,470.17,393.5
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,483.68,404.93
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,396.64,332.39
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,316.54,263.51
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,246.75,201.11
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,183.92,141.62
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,100.38,30.64
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,22.41,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,8.54,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,15.55,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,24.79,15.14
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,35.7,26.17
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,43.86,34.01
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,53.46,42.9
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,60.24,49.04
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,64.74,52.96
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,84.27,70.11
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,107.92,90.53
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,103.55,86.15
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,104.12,86.16
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,130.12,88.83
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,178.69,115.81
