Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,234.05,158.85
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,288.89,205.02
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,343.04,250.44
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,401.01,298.96
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,457.06,345.85
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,513.22,391.61
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,553.62,423.35
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,584.52,446.25
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,631.56,480.45
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,678.35,513.42
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,725.11,546.14
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,772.06,578.29
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,812.1,605.28
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,853.43,632.63
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,870.07,643.71
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,883.0,652.52
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,933.57,688.62
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,981.05,721.01
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,970.57,715.63
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,954.73,706.26
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,974.34,723.54
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,989.2,736.02
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,996.35,742.73
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,1009.21,753.46
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,995.92,747.69
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,978.46,739.41
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,954.52,725.06
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,927.06,708.36
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,893.93,690.14
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,857.71,669.39
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,810.97,639.64
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,762.43,607.98
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,705.05,568.74
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,647.27,528.1
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,571.93,471.62
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,496.58,412.11
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,405.79,337.7
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,322.44,266.75
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,252.74,204.93
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,190.17,146.3
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,105.55,40.84
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,26.9,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,5.55,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,11.0,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,19.84,11.13
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,28.89,20.15
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,42.68,32.99
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,56.32,45.59
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,75.23,62.7
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,92.57,78.12
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,101.4,85.7
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,110.08,93.01
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,125.69,106.28
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,140.27,118.46
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,161.57,122.19
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,197.57,141.57
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,235.13,175.22
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,260.08,200.03
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,290.97,225.92
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,320.47,250.17
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,303.49,238.31
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,278.41,219.21
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,316.64,249.26
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,360.04,282.92
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,448.11,351.06
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,549.91,428.01
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,622.02,482.58
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,705.92,545.12
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,666.17,514.95
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,624.59,483.35
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,590.42,458.17
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,562.91,437.35
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,564.55,438.98
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,564.98,439.54
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,616.06,479.92
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,685.46,532.62
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,699.36,543.11
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,711.71,552.95
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,682.23,531.44
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,651.39,509.11
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,690.37,541.75
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,744.42,584.25
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,722.3,569.45
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,697.69,553.34
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,708.57,565.51
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,720.58,578.05
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,747.19,600.55
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,757.21,610.34
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,695.34,566.55
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,637.34,525.04
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,560.65,466.32
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,487.33,407.62
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,387.14,324.73
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,291.98,243.49
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,228.42,186.6
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,172.05,133.63
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,94.2,42.53
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,18.37,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,8.96,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,16.34,0.0
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,25.87,16.41
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,35.26,25.84
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,44.79,34.89
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,52.42,42.03
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,62.76,51.42
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,73.83,61.25
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,87.88,73.53
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,101.17,84.91
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,94.19,78.32
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,86.25,70.96
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,111.07,68.64
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,167.74,97.44
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,229.1,145.27
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,291.57,199.47
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,353.32,254.93
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,415.18,310.11
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,474.92,362.63
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,533.53,412.69
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,587.86,457.75
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,639.77,499.22
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,690.78,538.85
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,739.37,575.63
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,783.2,608.66
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,824.07,638.98
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,858.24,663.24
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,888.43,684.26
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,858.24,659.78
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,809.62,621.54
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,756.37,582.57
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,709.67,547.46
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,729.01,562.91
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,746.93,576.95
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,718.92,556.63
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,688.87,534.98
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,699.32,545.0
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,707.54,553.22
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,719.71,565.03
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,747.62,587.94
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,648.42,514.41
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,570.15,455.25
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,533.52,429.57
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,496.04,402.59
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,466.93,381.85
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,436.45,359.61
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,341.31,283.56
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,266.9,222.45
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,251.01,210.72
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,244.14,205.55
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,206.69,173.43
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,169.24,140.41
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,107.11,85.61
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,38.21,25.95
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,25.26,8.86
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,12.25,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,10.24,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,18.72,0.44
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,28.47,18.72
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,36.64,27.02
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,42.68,32.87
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,48.58,38.38
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,51.37,40.9
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,54.27,43.38
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,61.91,49.97
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,64.6,52.04
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,66.34,53.26
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,68.02,54.4
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,103.92,60.02
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,164.04,94.1
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,232.15,146.93
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,293.83,199.59
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,350.83,251.3
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,410.09,303.74
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,471.01,355.13
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,531.98,405.42
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,589.23,451.85
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,645.95,496.47
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,696.93,535.61
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,744.96,571.56
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,791.01,605.47
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,834.57,635.19
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,876.16,663.52
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,915.21,689.96
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,947.01,710.73
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,975.33,729.13
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,998.14,744.28
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,1017.14,757.01
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,1030.84,766.36
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,1040.55,773.24
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,1043.22,775.8
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,1041.83,775.9
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,1035.38,773.62
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,1024.97,768.87
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,1009.15,760.61
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,989.57,749.92
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,962.21,733.12
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,931.62,714.12
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,894.25,693.07
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,854.3,669.68
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,807.59,639.63
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,767.05,613.52
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,709.29,573.94
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,651.18,533.01
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,585.31,483.91
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,520.82,432.72
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,449.47,373.82
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,379.51,313.71
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,297.17,241.25
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,223.73,173.86
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,133.13,73.75
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,43.92,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,9.39,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,18.25,2.31
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,27.15,17.66
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,38.82,28.9
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,40.91,31.22
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,43.45,33.69
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,50.46,40.01
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,53.6,42.72
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,56.15,44.81
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,58.65,46.82
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,60.25,47.98
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,61.79,49.1
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,105.91,61.61
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,164.61,94.77
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,225.35,142.24
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,286.43,195.1
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,344.56,248.77
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,397.43,296.64
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,448.47,341.03
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,487.71,373.58
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,549.93,422.36
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,621.82,477.86
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,674.63,517.97
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,732.4,560.71
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,777.99,593.63
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,821.02,622.95
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,860.01,649.19
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,896.03,673.31
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,927.24,695.04
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,955.03,714.55
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,977.38,730.02
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,996.0,743.14
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,1009.33,753.72
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,1018.76,761.9
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,1020.01,764.46
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,1017.38,764.65
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,1012.85,762.74
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,1004.32,758.31
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,941.06,717.25
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,871.76,671.76
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,769.49,599.86
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,678.22,532.72
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,710.47,561.86
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,742.32,588.86
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,727.77,580.2
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,706.89,567.21
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,674.75,545.66
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,642.48,523.63
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,577.38,474.98
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,513.61,424.65
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,443.56,366.98
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,374.75,308.15
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,292.63,236.62
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,219.4,170.31
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,130.45,76.52
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,41.13,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,10.67,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,18.12,3.81
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,27.72,18.28
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,36.52,26.94
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,41.1,31.46
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,45.73,35.81
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,49.32,39.06
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,57.58,46.4
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,59.61,48.03
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,61.63,49.61
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,63.48,51.01
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,65.26,52.34
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,102.63,58.86
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,170.97,100.34
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,231.57,147.88
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,293.05,201.57
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,353.67,256.32
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,414.34,310.8
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,473.73,363.16
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,531.84,412.89
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,583.65,455.74
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,629.21,491.87
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,645.46,503.48
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,646.35,502.27
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,691.61,536.1
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,737.01,569.24
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,780.21,600.74
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,823.25,631.74
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,862.05,660.05
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,902.23,689.06
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,957.75,730.15
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,1008.63,764.99
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,998.21,758.82
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,979.48,747.54
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,992.01,757.52
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,1000.26,764.45
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,990.57,759.84
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,977.22,752.91
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,952.67,738.34
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,924.95,721.52
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,879.3,690.67
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,831.76,658.25
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,840.93,668.04
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,837.47,668.39
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,769.99,620.71
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,706.71,575.66
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,651.35,535.84
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,596.06,494.75
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,551.6,460.35
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,505.91,423.49
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,433.45,363.06
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,365.15,303.88
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,280.15,229.03
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,204.45,160.46
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,121.23,74.9
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,34.66,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,12.38,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,21.05,6.75
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,30.49,20.78
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,38.17,28.46
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,43.82,33.95
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,49.38,39.15
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,52.11,41.63
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,54.92,44.06
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,62.2,50.37
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,64.49,52.14
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,73.45,59.79
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,86.9,71.28
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,132.24,89.81
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,188.85,128.24
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,241.85,171.48
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,291.27,214.58
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,339.47,255.82
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,388.92,297.97
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,441.08,341.45
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,495.32,385.78
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,554.72,433.42
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,621.71,486.33
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,670.52,523.93
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,717.62,559.29
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,739.56,574.52
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,755.67,584.83
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,789.32,609.68
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,821.32,632.99
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,853.49,657.26
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,883.86,680.19
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,905.33,696.61
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,926.31,712.7
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,981.95,755.6
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,1007.99,774.58
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,1022.26,785.9
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,1031.91,794.24
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,1019.6,788.0
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,1003.63,779.37
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,969.96,757.78
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,928.89,730.77
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,917.96,724.67
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,908.97,719.94
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,878.65,701.26
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,845.16,680.11
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,795.94,646.04
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,745.38,610.41
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,688.54,569.19
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,628.45,524.45
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,559.09,469.51
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,492.01,414.63
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,412.55,347.7
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,338.6,283.32
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,264.81,217.38
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,198.52,156.46
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,121.51,78.05
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,37.24,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,11.52,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,19.32,6.8
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,29.86,20.44
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,40.2,30.42
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,47.46,37.35
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,54.65,43.98
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,63.82,52.2
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,70.98,58.43
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,79.36,65.6
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,87.23,72.2
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,89.17,73.49
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,91.0,74.69
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,123.38,80.94
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,176.02,112.06
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,227.02,148.16
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,293.1,201.36
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,354.18,255.22
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,419.18,311.64
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,480.43,363.65
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,543.96,416.08
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,601.96,462.7
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,658.57,506.53
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,711.75,546.58
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,762.89,583.87
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,810.82,617.58
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,856.09,647.4
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,896.85,673.84
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,934.47,697.94
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,966.52,719.47
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,994.99,738.68
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,1019.29,755.34
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,1039.72,769.57
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,1053.76,779.91
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,1063.69,787.73
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,1068.5,792.53
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,1069.17,794.78
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,1062.66,792.15
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,1052.08,787.0
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,1035.16,778.17
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,1014.47,766.87
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,987.13,750.14
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,956.43,731.13
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,918.85,708.06
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,878.54,682.85
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,831.77,652.66
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,790.86,626.23
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,732.36,586.2
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,673.38,544.87
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,607.82,497.28
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,543.4,447.2
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,468.9,386.78
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,401.66,329.63
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,318.57,257.53
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,244.01,190.35
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,154.4,101.64
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,59.79,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,12.38,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,22.69,9.74
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,28.78,19.3
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,34.95,25.39
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,39.26,29.54
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,47.43,36.94
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,50.63,39.73
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,53.81,42.4
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,56.04,44.17
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,58.23,45.86
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,59.54,46.76
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,69.37,55.04
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,107.73,60.79
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,168.37,94.72
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,229.61,141.4
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,291.79,193.86
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,353.75,247.7
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,415.51,300.73
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,475.78,351.15
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,535.06,399.01
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,591.91,443.87
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,647.25,486.16
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,699.07,524.7
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,748.76,560.69
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,795.53,594.07
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,839.62,623.83
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,879.67,650.9
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,916.6,675.86
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,946.44,695.83
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,972.57,713.49
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,992.67,727.47
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,1008.81,739.07
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,1021.39,748.68
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,1030.05,755.93
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,1033.78,759.54
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,1033.57,760.8
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,1025.9,757.04
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,1014.37,750.96
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,997.18,741.99
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,976.44,730.77
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,948.92,714.27
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,918.32,695.69
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,890.36,678.09
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,849.76,651.61
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,801.59,620.99
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,751.85,588.77
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,694.56,549.77
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,640.28,512.15
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,575.0,464.1
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,511.35,415.27
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,437.49,356.52
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,367.95,298.95
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,285.78,229.46
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,212.4,165.23
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,132.25,88.84
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,44.66,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,5.33,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,7.39,1.02
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,10.68,4.09
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,13.99,7.15
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,28.89,20.73
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,43.85,34.2
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,53.03,42.28
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,62.23,50.28
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,69.77,56.7
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,77.08,62.85
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,82.35,64.13
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,87.66,68.27
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,101.33,79.28
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,115.15,90.3
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,132.9,104.42
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,151.11,118.82
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,184.82,145.49
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,219.39,172.48
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,242.49,190.25
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,266.27,208.48
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,280.93,219.53
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,295.72,230.65
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,302.6,235.75
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,309.39,240.8
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,348.36,270.56
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,388.85,300.99
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,423.23,326.93
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,458.76,353.57
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,557.39,429.05
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,660.75,505.7
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,825.73,627.91
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,973.24,729.93
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,1004.18,749.47
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,1017.79,759.13
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,1011.23,756.08
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,1000.88,750.91
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,984.89,742.01
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,965.37,730.88
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,937.66,714.04
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,917.24,702.2
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,879.88,679.5
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,840.03,654.94
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,793.03,624.66
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,744.42,592.67
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,688.18,554.3
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,634.91,517.19
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,533.87,439.7
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,439.67,364.96
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,342.23,285.56
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,260.45,216.4
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,201.76,164.95
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,148.75,117.23
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,86.73,58.88
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,26.66,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,6.4,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,2.56,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,6.97,0.5
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,9.86,3.26
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,15.22,8.24
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,20.6,13.18
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,38.02,29.02
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,55.53,44.71
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,64.62,52.62
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,73.41,60.15
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,81.38,66.88
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,89.3,73.48
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,101.46,79.99
2018,5,14,8,30,0.0,140.0,1.4,12.4,140.0,113.82,89.84
