Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,4,45,51.5,6.5,2.8,14.5,7.5,0.0,0.0
2018,6,3,5,0,103.0,13.0,2.8,14.6,15.0,11.1,0.0
2018,6,3,5,15,238.0,23.5,2.8,15.1,45.0,19.57,5.43
2018,6,3,5,30,373.0,34.0,2.8,15.6,75.0,28.05,18.1
2018,6,3,5,45,462.0,41.0,2.8,16.15,117.5,33.25,23.41
2018,6,3,6,0,551.0,48.0,2.8,16.7,160.0,38.49,28.34
2018,6,3,6,15,608.0,53.0,2.8,17.2,208.0,41.92,31.51
2018,6,3,6,30,665.0,58.0,2.8,17.7,256.0,49.36,38.04
2018,6,3,6,45,704.0,62.5,2.75,18.2,307.0,52.48,40.65
2018,6,3,7,0,743.0,67.0,2.7,18.7,358.0,55.54,43.13
2018,6,3,7,15,771.0,70.5,2.75,19.3,408.5,57.66,44.7
2018,6,3,7,30,799.0,74.0,2.8,19.9,459.0,59.71,46.19
2018,6,3,7,45,819.5,76.5,2.8,20.5,508.0,60.88,46.91
2018,6,3,8,0,840.0,79.0,2.8,21.1,557.0,71.03,55.27
2018,6,3,8,15,855.5,82.0,2.9,21.55,604.0,104.98,59.56
2018,6,3,8,30,871.0,85.0,3.0,22.0,651.0,163.33,90.42
2018,6,3,8,45,883.0,87.0,3.05,22.45,694.0,221.85,133.67
2018,6,3,9,0,895.0,89.0,3.1,22.9,737.0,281.17,183.02
2018,6,3,9,15,905.0,91.0,3.2,23.1,776.0,340.46,234.46
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,399.83,285.95
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,457.46,335.24
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,514.43,382.7
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,568.8,426.87
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,621.75,468.68
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,672.62,507.79
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,721.48,544.42
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,766.58,577.47
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,809.19,606.72
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,847.52,632.65
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,882.93,656.49
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,913.99,677.59
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,941.74,696.49
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,964.69,712.23
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,984.01,725.66
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,998.66,736.39
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,1009.5,744.75
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,996.97,737.73
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,994.16,737.47
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,981.25,730.74
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,964.77,721.73
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,969.14,726.96
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,956.32,720.48
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,937.9,709.4
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,915.32,695.53
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,881.52,675.55
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,845.03,653.48
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,803.2,626.62
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,759.4,597.93
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,715.24,568.45
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,662.92,532.19
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,604.23,489.53
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,545.97,444.86
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,480.71,392.99
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,417.83,341.03
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,348.75,282.06
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,283.09,224.13
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,207.22,157.31
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,142.48,94.61
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,57.94,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,13.13,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,11.1,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,19.93,6.13
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,28.7,19.02
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,35.12,25.5
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,41.51,31.59
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,44.09,34.06
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,50.96,40.21
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,54.43,43.19
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,57.82,46.02
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,60.15,47.86
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,62.39,49.58
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,62.91,49.79
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,72.46,57.88
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,106.25,62.16
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,165.33,94.08
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,224.69,139.11
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,284.95,190.71
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,344.92,244.32
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,404.8,297.81
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,463.89,349.8
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,522.19,399.78
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,577.37,446.06
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,630.73,489.56
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,682.5,530.96
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,732.75,570.24
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,778.34,605.33
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,821.44,636.69
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,860.69,664.26
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,897.03,689.62
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,928.18,711.61
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,955.95,731.27
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,979.32,747.54
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,999.03,761.33
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,1013.99,772.53
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,1025.08,781.2
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,1029.82,785.24
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,1030.58,786.7
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,1024.96,784.23
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,1015.44,779.22
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,1000.14,770.72
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,981.17,759.71
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,956.35,743.79
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,928.26,725.55
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,893.99,704.05
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,857.05,680.39
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,811.47,649.51
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,771.57,622.5
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,720.95,587.01
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,669.39,550.12
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,607.65,503.26
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,546.76,455.08
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,479.29,399.87
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,412.64,343.47
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,338.16,278.7
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,270.12,217.83
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,191.71,148.21
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,126.31,86.21
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,60.95,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,10.09,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,10.24,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,20.16,6.61
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,30.8,21.01
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,38.88,29.05
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,46.78,36.56
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,54.21,43.43
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,59.5,48.18
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,65.69,53.59
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,71.57,58.61
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,74.62,61.01
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,77.51,63.23
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,81.95,66.8
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,86.04,70.02
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,117.35,76.04
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,171.8,107.08
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,227.79,150.09
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,283.7,197.48
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,340.04,246.89
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,394.42,294.16
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,447.03,338.44
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,500.29,382.06
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,553.82,425.08
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,608.93,468.28
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,652.28,501.23
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,691.25,529.93
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,739.86,566.54
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,788.56,602.62
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,835.73,638.55
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,879.51,668.77
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,905.93,686.98
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,917.49,695.11
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,935.3,708.01
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,949.51,718.47
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,987.07,745.05
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,1007.31,759.66
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,1008.81,761.63
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,1006.5,761.3
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,995.67,755.6
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,981.3,747.61
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,968.31,740.79
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,951.62,731.43
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,931.83,719.13
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,908.24,704.2
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,870.32,680.58
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,838.67,661.24
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,795.5,632.7
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,750.32,602.25
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,704.65,570.77
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,657.73,537.68
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,594.53,489.77
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,534.88,442.84
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,463.15,384.63
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,395.38,327.75
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,328.48,269.74
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,266.63,214.34
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,195.3,150.7
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,133.97,91.98
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,67.5,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,14.88,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,10.24,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,19.78,6.56
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,30.06,20.3
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,38.27,28.41
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,46.36,36.07
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,56.32,45.21
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,63.98,52.09
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,65.46,53.26
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,67.13,54.54
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,69.4,56.27
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,71.59,57.89
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,72.56,58.42
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,80.6,65.1
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,110.53,68.28
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,165.87,98.17
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,222.39,140.82
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,280.09,189.78
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,336.99,240.14
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,398.25,293.92
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,453.68,342.45
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,508.81,389.56
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,561.7,433.71
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,613.42,475.69
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,662.2,514.62
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,709.16,551.26
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,753.02,584.6
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,794.62,615.52
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,831.45,641.2
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,865.57,664.86
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,893.79,684.56
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,918.66,701.93
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,936.47,714.31
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,964.92,734.15
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,978.2,743.93
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,987.82,751.41
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,990.85,754.38
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,990.16,754.96
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,982.9,751.45
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,972.04,745.62
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,954.82,735.46
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,934.31,723.07
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,907.29,705.55
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,883.66,690.47
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,846.06,667.27
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,806.43,642.26
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,759.0,609.91
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,710.52,576.12
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,654.9,535.58
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,599.37,494.07
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,536.37,445.3
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,469.69,392.31
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,404.94,339.09
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,344.07,287.51
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,275.15,227.7
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,213.05,172.69
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,141.73,110.05
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,88.1,60.93
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,43.35,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,6.85,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,9.39,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,21.26,7.71
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,33.71,23.55
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,41.11,31.02
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,48.44,38.03
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,58.1,46.89
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,65.2,53.26
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,67.94,55.55
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,70.67,57.73
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,73.18,59.66
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,75.6,61.46
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,75.8,61.32
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,83.47,67.69
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,112.65,70.26
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,168.33,99.98
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,225.17,142.49
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,283.78,191.94
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,341.53,242.91
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,404.13,297.71
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,460.6,346.95
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,517.13,395.04
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,571.23,440.22
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,624.25,483.29
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,674.85,523.39
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,723.83,561.25
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,769.47,596.02
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,812.71,627.63
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,851.36,654.41
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,887.19,679.07
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,917.97,700.24
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,945.47,719.13
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,967.73,734.57
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,986.39,747.63
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,1001.33,758.26
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,1012.49,766.43
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,1017.38,770.17
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,1018.37,771.42
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,1013.55,769.35
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,1004.92,764.84
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,988.82,755.49
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,969.24,743.84
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,944.1,727.96
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,915.75,709.84
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,875.42,684.04
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,841.36,662.54
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,798.24,634.01
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,753.24,603.69
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,703.46,569.16
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,652.84,533.31
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,592.39,487.4
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,530.9,439.18
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,470.33,390.23
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,411.6,340.91
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,339.19,278.52
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,272.67,219.43
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,198.82,153.9
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,135.48,94.54
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,68.74,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,14.92,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,10.24,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,19.85,6.97
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,30.22,20.52
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,39.25,29.32
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,46.21,35.94
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,50.42,39.87
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,54.61,43.58
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,57.08,45.63
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,59.53,47.58
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,61.11,48.69
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,68.42,54.79
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,69.61,55.48
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,70.75,56.13
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,99.44,58.39
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,163.65,94.22
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,220.25,136.08
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,278.01,184.51
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,335.31,234.81
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,392.88,285.34
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,449.48,334.22
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,505.68,381.43
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,559.67,425.79
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,612.46,467.9
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,662.28,506.51
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,710.21,542.66
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,753.82,575.41
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,794.98,604.76
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,833.2,630.72
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,868.6,654.56
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,899.32,675.24
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,926.83,693.72
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,949.63,709.17
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,968.89,722.33
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,983.52,732.62
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,994.38,740.54
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,999.95,745.08
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,1001.63,747.21
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,997.54,745.94
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,989.62,742.27
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,976.46,734.67
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,959.62,724.73
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,935.72,710.03
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,908.63,693.17
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,876.37,673.64
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,841.31,651.99
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,800.77,625.4
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,758.12,597.01
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,708.12,563.08
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,663.06,532.2
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,604.9,490.06
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,547.23,445.88
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,482.28,394.36
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,419.75,342.83
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,350.83,284.32
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,285.64,227.08
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,211.48,161.89
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,147.86,102.64
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,76.44,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,18.81,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,8.54,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,19.55,6.86
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,30.84,21.04
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,43.27,32.91
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,55.41,44.28
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,68.53,56.33
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,81.26,67.8
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,92.17,77.43
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,102.77,86.62
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,112.1,94.52
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,121.11,102.05
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,131.2,110.42
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,132.74,111.31
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,152.31,112.22
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,193.05,134.99
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,240.84,172.57
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,286.8,211.64
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,332.84,249.98
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,382.09,291.23
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,429.62,331.25
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,476.87,370.12
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,521.24,406.02
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,564.84,440.47
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,603.66,470.54
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,640.89,498.76
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,686.12,533.22
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,732.1,567.76
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,781.43,605.54
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,829.76,642.39
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,889.92,688.93
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,930.24,717.67
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,960.11,738.78
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,986.67,757.66
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,978.07,752.46
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,961.6,742.07
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,971.67,749.9
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,977.88,754.96
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,929.95,722.59
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,877.13,684.59
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,897.44,703.53
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,910.35,715.07
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,911.21,717.03
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,902.52,712.32
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,867.63,689.48
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,829.74,664.36
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,792.08,638.73
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,744.5,605.29
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,672.46,552.6
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,605.56,502.04
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,537.0,447.94
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,471.34,394.79
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,407.01,341.48
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,345.93,289.37
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,295.49,244.68
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,246.92,200.09
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,180.36,140.4
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,121.91,86.0
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,63.67,0.0
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,15.05,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,10.24,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,19.46,7.02
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,31.26,21.64
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,37.95,28.42
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,44.57,34.77
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,48.94,38.84
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,53.29,42.71
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,55.84,44.82
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,58.38,46.84
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,65.48,52.86
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,67.22,54.06
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,68.8,55.09
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,70.3,56.05
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,98.76,58.48
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,164.34,94.9
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,221.25,136.83
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,279.24,185.42
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,336.9,236.12
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,394.7,286.97
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,451.05,335.65
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,506.86,382.49
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,560.72,427.26
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,613.4,469.94
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,663.23,509.18
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,711.29,546.16
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,755.73,580.38
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,797.72,611.1
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,835.85,637.84
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,871.13,662.53
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,902.25,684.46
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,930.09,704.16
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,952.7,720.17
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,971.68,733.83
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,985.97,744.41
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,996.44,752.55
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,1002.54,757.88
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,1004.74,760.71
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,999.67,758.76
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,990.76,754.33
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,976.05,745.87
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,957.67,734.98
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,934.67,720.52
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,908.45,703.82
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,876.27,684.27
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,841.33,662.53
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,799.8,635.09
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,756.2,605.75
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,708.24,572.74
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,659.21,538.29
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,608.24,500.76
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,551.58,456.29
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,487.93,404.8
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,426.34,353.06
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,357.77,293.49
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,296.18,238.0
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,223.48,172.82
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,160.66,113.38
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,85.06,6.88
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,23.44,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,10.24,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,18.99,6.63
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,27.91,18.47
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,33.9,24.49
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,39.81,30.11
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,42.49,32.62
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,49.26,38.63
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,51.98,40.89
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,54.67,43.04
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,56.44,44.32
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,58.16,45.53
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,60.08,46.9
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,70.94,55.98
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,99.74,58.58
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,157.48,87.74
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,215.07,129.83
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,273.46,178.46
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,332.86,230.18
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,391.98,281.59
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,449.35,330.67
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,505.63,377.47
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,559.46,421.06
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,612.01,462.33
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,662.13,500.84
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,710.39,536.99
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,755.15,570.16
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,797.54,600.35
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,835.78,626.32
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,871.26,650.3
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,902.94,671.92
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,931.52,691.47
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,955.92,708.59
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,976.84,723.48
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,990.82,733.68
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,1000.98,741.5
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,1006.84,746.6
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,1008.84,749.28
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,1004.55,747.74
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,996.45,743.81
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,982.13,735.8
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,964.19,725.43
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,940.53,710.8
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,913.67,693.99
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,880.46,673.86
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,844.55,651.58
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,803.29,624.96
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,767.28,601.79
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,717.47,568.17
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,666.6,533.1
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,608.42,491.01
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,550.57,447.02
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,486.11,396.2
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,426.15,346.95
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,355.94,287.69
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,291.04,230.91
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,216.85,165.88
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,152.84,107.18
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,80.33,10.57
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,20.36,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,11.95,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,19.07,6.57
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,26.34,16.86
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,31.27,21.8
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,39.42,29.27
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,43.27,32.8
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,47.11,36.17
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,49.96,38.55
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,52.76,40.81
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,54.28,41.89
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,63.4,49.53
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,65.5,51.03
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,67.49,52.42
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,96.05,54.77
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,154.89,83.91
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,214.3,127.01
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,274.53,176.93
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,334.11,228.86
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,393.65,280.92
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,451.72,330.97
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,509.02,379.11
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,564.68,424.75
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,618.88,467.96
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,669.58,507.5
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,718.25,544.59
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,764.57,579.25
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,808.34,610.17
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,847.73,637.05
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,884.21,661.82
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,917.22,684.66
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,946.98,705.32
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,971.05,721.92
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,991.47,736.17
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,1006.72,747.36
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,1018.08,756.11
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,1024.04,761.57
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,1026.02,764.55
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,1022.59,764.06
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,1015.24,761.07
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,1001.66,753.71
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,984.39,743.93
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,960.58,729.15
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,933.39,712.07
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,900.95,692.51
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,865.7,670.79
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,824.57,644.31
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,781.37,615.96
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,730.85,581.69
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,685.26,550.45
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,627.25,508.34
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,569.41,463.92
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,503.68,411.72
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,440.09,359.3
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,368.58,298.68
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,304.82,242.43
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,229.69,176.22
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,164.56,116.15
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,87.41,16.27
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,23.61,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
