Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,11.1,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,19.93,7.2
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,28.88,19.2
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,33.67,24.14
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,38.53,28.78
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,45.28,34.93
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,48.63,37.87
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,51.41,40.2
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,54.16,42.42
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,56.34,44.07
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,58.45,45.64
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,68.02,53.66
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,69.96,55.0
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,97.18,56.79
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,155.2,85.52
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,213.92,128.58
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,273.35,178.55
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,332.61,230.92
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,391.69,283.32
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,449.55,333.93
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,506.54,382.52
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,561.51,428.18
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,615.15,471.44
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,665.62,511.14
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,714.11,548.32
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,759.33,582.66
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,802.1,613.48
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,841.14,640.51
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,877.29,665.37
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,908.41,687.36
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,936.16,707.06
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,958.2,722.54
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,976.58,735.6
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,991.2,746.71
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,1002.03,755.38
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,1007.58,760.21
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,1009.26,762.55
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,1004.7,761.07
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,996.35,757.13
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,982.34,749.4
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,964.75,739.28
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,940.33,723.68
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,912.68,705.85
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,879.48,685.0
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,843.66,662.12
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,809.52,640.29
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,765.06,610.51
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,713.27,574.5
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,660.63,537.16
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,602.08,493.23
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,544.04,447.89
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,480.96,397.0
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,418.27,344.71
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,347.46,284.09
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,282.14,226.36
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,209.36,161.95
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,146.53,104.43
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,76.88,17.23
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,18.69,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,8.54,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,18.85,6.56
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,29.4,19.77
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,36.22,26.56
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,45.37,35.09
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,47.78,37.37
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,50.36,39.64
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,53.41,42.19
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,61.46,49.1
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,63.34,50.45
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,65.18,51.74
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,66.49,52.55
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,67.74,53.31
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,93.54,54.9
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,159.48,90.25
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,217.38,132.16
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,276.24,180.83
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,334.19,231.08
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,392.6,281.82
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,449.32,330.49
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,505.83,377.7
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,561.02,422.96
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,614.85,465.88
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,665.88,505.39
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,714.91,542.41
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,760.01,576.32
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,802.55,606.93
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,840.78,633.77
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,876.07,658.55
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,907.82,680.34
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,936.37,699.96
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,959.75,716.45
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,979.56,730.65
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,994.29,741.39
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,1005.21,749.72
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,1010.86,754.35
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,1012.64,756.55
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,1008.07,754.66
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,999.67,750.35
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,986.15,742.86
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,969.05,733.04
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,945.09,718.17
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,917.9,701.11
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,884.91,680.73
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,849.21,658.3
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,808.15,631.89
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,772.44,609.02
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,722.19,575.01
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,670.96,539.62
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,611.84,496.44
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,553.2,451.62
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,489.46,400.95
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,426.14,348.84
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,353.78,287.73
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,287.12,229.51
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,211.94,163.72
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,147.08,105.12
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,75.21,19.58
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,14.72,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,11.1,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,19.89,7.17
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,31.37,21.43
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,36.8,27.03
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,42.25,32.25
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,46.27,36.0
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,50.26,39.56
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,52.91,41.8
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,60.52,48.36
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,62.78,50.12
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,64.97,51.79
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,66.96,53.26
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,68.83,54.62
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,93.72,56.22
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,158.89,91.46
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,215.54,132.87
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,273.2,181.27
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,330.5,231.88
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,388.14,282.99
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,444.5,332.29
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,500.43,379.96
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,554.66,425.06
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,607.62,467.8
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,657.4,507.18
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,705.32,544.13
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,750.2,578.08
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,792.69,608.98
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,830.61,634.85
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,865.74,658.59
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,897.14,680.43
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,925.37,700.1
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,949.4,716.94
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,969.95,731.49
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,985.05,743.05
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,996.41,752.23
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,1002.08,757.55
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,1003.92,760.43
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,999.51,758.87
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,991.31,754.89
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,977.62,747.54
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,960.43,737.86
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,936.42,722.63
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,909.25,705.21
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,876.13,684.53
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,849.2,668.23
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,806.2,639.63
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,761.44,609.41
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,708.79,572.56
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,655.52,534.51
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,599.33,491.88
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,541.0,446.4
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,474.46,392.84
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,410.85,339.9
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,339.25,278.71
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,273.33,220.65
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,198.5,154.77
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,137.69,99.55
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,74.07,21.98
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,18.1,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,11.1,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,19.88,7.14
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,31.36,21.5
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,37.64,27.86
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,43.87,33.81
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,48.22,37.8
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,52.53,41.59
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,55.84,44.36
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,59.07,46.99
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,66.23,53.01
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,67.96,54.2
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,71.49,56.95
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,74.78,59.46
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,99.85,62.77
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,156.85,94.86
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,207.35,131.96
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,256.94,173.2
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,303.34,213.38
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,349.58,253.64
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,387.67,288.32
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,416.09,313.7
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,451.45,342.53
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,477.94,363.27
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,492.64,374.99
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,503.55,383.46
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,566.27,432.07
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,633.75,483.68
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,718.64,547.07
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,803.13,609.38
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,832.65,630.64
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,859.59,650.07
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,898.7,678.36
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,935.61,705.04
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,974.81,732.83
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,1025.21,768.13
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,1031.58,773.77
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,1033.97,777.23
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,1030.45,776.68
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,1022.99,773.63
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,1009.7,767.04
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,992.66,757.95
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,969.29,743.37
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,942.58,726.51
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,910.48,708.16
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,875.57,687.64
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,832.51,659.61
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,794.8,635.13
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,743.03,599.68
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,690.3,562.79
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,629.01,517.05
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,568.32,469.69
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,502.48,416.58
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,437.18,362.14
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,361.88,297.76
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,292.72,236.77
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,212.79,166.47
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,145.29,105.68
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,78.83,25.96
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,20.18,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,11.1,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,21.32,7.95
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,32.36,22.36
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,39.87,29.87
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,49.42,38.84
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,54.28,43.38
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,59.07,47.68
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,61.69,49.9
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,64.3,52.02
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,66.0,53.27
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,67.66,54.45
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,74.99,60.58
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,75.9,61.05
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,98.39,61.66
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,153.67,88.68
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,210.03,129.39
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,267.74,177.05
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,330.45,230.78
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,387.21,279.88
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,442.85,327.02
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,498.2,372.39
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,551.46,414.96
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,603.51,455.15
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,652.53,491.82
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,699.71,526.03
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,743.83,557.93
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,785.63,587.43
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,823.02,611.44
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,857.67,633.44
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,888.19,653.6
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,915.63,671.77
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,938.08,686.73
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,957.09,699.58
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,971.15,709.06
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,981.55,716.34
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,985.88,720.72
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,986.48,722.89
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,980.94,720.7
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,971.75,716.32
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,956.62,708.18
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,938.11,697.94
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,914.45,683.81
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,897.97,674.54
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,864.54,654.55
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,828.52,632.76
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,787.26,606.72
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,744.13,579.01
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,694.11,545.76
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,646.06,513.11
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,587.98,471.06
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,530.55,428.16
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,467.13,379.27
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,406.19,330.38
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,337.54,273.23
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,274.14,218.57
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,203.9,157.6
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,142.49,102.61
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,76.71,26.6
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,18.91,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.41,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,9.46,0.33
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,15.65,7.91
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,24.35,16.05
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,33.06,24.1
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,38.87,29.43
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,44.69,34.63
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,49.69,38.96
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,54.7,43.2
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,80.38,65.53
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,104.69,86.18
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,126.99,104.72
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,148.79,122.52
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,135.25,101.88
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,164.69,113.51
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,197.39,128.22
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,259.53,170.49
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,313.99,218.17
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,364.79,262.54
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,414.98,304.85
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,463.73,344.79
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,505.48,378.88
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,546.54,411.25
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,584.91,440.92
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,620.83,468.26
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,651.8,491.31
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,679.89,511.87
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,740.09,555.09
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,800.9,597.8
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,849.27,630.43
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,909.9,670.82
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,909.75,670.91
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,919.07,677.99
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,904.39,669.21
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,877.85,652.3
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,915.75,679.12
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,942.75,697.51
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,953.63,706.17
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,973.88,721.31
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,960.4,713.59
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,943.42,703.99
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,920.37,690.13
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,894.25,674.25
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,861.71,655.75
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,835.12,641.09
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,794.08,614.94
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,751.06,587.09
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,702.16,554.86
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,652.26,521.13
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,595.11,479.65
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,538.31,436.68
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,478.12,389.38
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,418.0,340.41
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,349.53,282.97
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,286.05,227.82
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,215.09,165.85
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,153.44,110.19
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,85.24,31.38
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,25.01,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,7.68,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,18.47,5.78
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,29.46,19.63
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,41.39,30.89
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,53.13,41.71
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,59.43,47.53
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,66.88,54.16
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,85.47,70.46
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,104.6,86.93
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,95.72,78.8
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,95.32,78.12
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,104.67,85.84
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,113.33,92.88
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,132.17,95.44
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,174.75,118.46
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,215.15,143.92
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,266.09,181.97
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,319.07,223.19
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,382.47,274.17
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,438.93,322.11
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,495.04,368.29
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,549.69,412.36
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,603.12,454.06
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,653.68,492.52
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,702.44,528.58
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,747.94,562.68
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,791.02,593.66
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,829.45,620.0
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,865.05,644.36
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,896.52,666.05
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,924.72,685.59
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,947.28,701.58
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,966.24,715.31
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,981.46,726.69
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,992.93,735.72
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,999.18,741.21
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,1001.59,744.32
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,998.19,743.86
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,990.98,741.01
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,978.55,734.41
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,962.47,725.47
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,939.71,711.5
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,913.72,695.36
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,881.34,676.36
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,846.22,655.2
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,805.52,628.75
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,762.76,600.48
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,720.65,572.6
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,670.29,537.97
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,614.37,497.57
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,558.57,454.99
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,495.07,404.83
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,433.51,354.35
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,367.01,298.04
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,303.35,242.26
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,231.28,178.75
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,168.33,121.31
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,94.71,36.92
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,30.15,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,6.83,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,18.05,5.43
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,29.73,20.02
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,34.49,25.04
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,39.37,29.77
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,42.8,32.99
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,50.31,39.71
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,53.03,42.02
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,55.74,44.23
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,57.53,45.57
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,59.28,46.87
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,68.78,54.92
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,70.73,56.33
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,92.72,56.58
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,151.19,83.7
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,210.35,126.18
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,270.45,176.3
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,331.52,230.62
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,390.16,282.86
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,447.98,332.83
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,506.68,382.36
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,562.04,428.29
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,616.13,471.87
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,667.7,512.55
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,717.43,550.86
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,763.02,585.3
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,806.12,616.41
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,845.31,643.67
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,881.62,668.84
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,913.73,691.04
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,942.53,710.98
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,966.53,727.7
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,986.9,742.05
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,1001.6,752.84
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,1012.42,761.17
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,1018.36,766.36
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,1020.32,769.05
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,1017.42,768.25
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,1010.63,764.99
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,997.57,757.76
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,980.81,748.11
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,957.61,733.67
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,931.04,716.95
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,899.09,696.92
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,864.3,674.77
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,823.58,648.27
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,780.75,619.9
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,731.7,586.25
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,687.59,555.74
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,630.31,514.13
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,573.13,470.14
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,509.08,419.17
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,446.88,367.77
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,378.99,309.74
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,313.85,252.14
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,240.35,186.86
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,176.02,127.69
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,100.18,40.95
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,33.71,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,10.24,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,19.92,6.35
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,29.73,20.0
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,34.9,25.41
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,40.17,30.5
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,43.97,34.04
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,52.0,41.2
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,53.86,42.72
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,55.78,44.2
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,57.93,45.82
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,60.03,47.35
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,61.59,48.4
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,72.06,57.14
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,92.93,56.79
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,151.14,83.09
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,210.12,124.75
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,270.07,174.0
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,330.21,226.04
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,390.62,278.41
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,449.11,328.32
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,507.17,376.36
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,563.76,422.25
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,618.9,465.53
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,670.53,505.06
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,720.12,542.0
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,766.59,576.67
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,810.44,607.74
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,850.7,635.16
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,888.0,660.47
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,920.18,682.55
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,948.94,702.38
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,971.92,718.43
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,991.15,732.11
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,1006.96,743.16
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,1018.9,751.78
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,1024.99,756.69
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,1027.1,759.14
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,1023.3,757.98
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,1015.57,754.36
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,1002.68,747.43
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,986.12,738.14
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,962.43,723.64
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,935.36,706.87
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,902.99,688.13
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,867.8,667.13
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,827.1,641.1
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,784.29,613.21
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,734.29,579.58
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,689.27,549.03
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,632.33,508.34
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,575.44,465.27
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,510.75,414.59
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,447.94,363.51
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,379.58,306.22
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,314.16,249.41
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,239.04,183.81
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,173.5,124.65
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,98.33,40.82
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,32.17,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,11.1,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,19.05,5.42
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,27.8,17.99
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,34.65,24.71
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,40.13,29.84
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,43.91,33.31
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,47.69,36.62
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,54.58,42.53
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,57.22,44.61
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,59.31,46.13
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,61.35,47.57
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,62.5,48.24
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,72.56,56.45
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,93.09,56.43
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,151.54,82.35
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,210.36,123.12
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,270.11,171.39
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,330.1,222.57
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,390.21,274.05
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,448.26,323.23
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,505.57,370.5
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,560.9,415.1
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,614.8,457.28
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,666.45,496.28
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,716.15,532.74
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,762.22,566.61
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,805.82,597.38
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,845.24,623.9
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,881.72,648.38
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,913.87,670.08
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,942.74,689.63
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,966.86,706.1
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,987.36,720.31
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,1002.24,730.89
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,1013.25,739.1
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,1018.44,743.88
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,1019.68,746.24
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,1016.56,745.84
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,1009.59,743.05
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,995.84,735.56
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,978.4,725.75
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,955.18,711.7
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,928.69,695.48
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,895.77,676.44
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,860.09,655.23
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,818.85,629.2
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,783.05,606.7
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,731.17,572.15
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,678.31,536.22
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,620.63,495.38
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,563.22,452.53
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,497.19,401.28
2018,6,22,18,0,643.0,62.0,3.9,20.2,252.0,435.79,351.74
2018,6,22,18,15,582.5,56.5,3.9,19.45,204.0,365.68,293.66
2018,6,22,18,30,522.0,51.0,3.9,18.7,156.0,300.66,237.76
