Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,45,429.5,43.5,3.85,17.95,114.5,226.96,173.93
2018,6,22,19,0,337.0,36.0,3.8,17.2,73.0,162.82,116.75
2018,6,22,19,15,210.0,24.0,3.8,16.8,43.5,91.12,38.42
2018,6,22,19,30,83.0,12.0,3.8,16.4,14.0,27.13,0.0
2018,6,22,19,45,41.5,6.0,3.8,16.0,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,11.1,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,19.12,5.09
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,27.2,17.34
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,32.47,22.67
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,37.78,27.65
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,44.92,34.07
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,48.7,37.37
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,51.09,39.33
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,53.49,41.22
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,55.35,42.59
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,57.17,43.89
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,66.78,51.81
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,68.78,53.18
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,88.03,52.62
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,146.13,77.77
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,205.46,118.71
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,265.65,167.1
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,325.75,218.07
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,385.93,269.18
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,444.57,318.26
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,502.48,365.3
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,558.28,409.58
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,612.7,451.43
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,664.91,490.12
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,715.2,526.27
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,761.55,559.31
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,805.41,589.04
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,845.0,614.62
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,881.66,638.15
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,913.56,658.75
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,942.12,677.22
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,966.78,693.72
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,987.81,707.99
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,1003.67,718.6
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,1015.66,726.89
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,1021.79,731.77
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,1023.95,734.3
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,1020.23,733.4
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,1012.59,730.16
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,999.71,723.21
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,983.12,714.01
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,960.65,700.93
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,934.86,685.72
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,902.12,666.93
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,866.58,646.07
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,824.06,619.95
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,779.62,592.12
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,736.05,564.39
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,684.26,530.19
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,624.94,489.96
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,566.1,447.5
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,499.31,397.08
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,437.39,348.38
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,365.69,290.19
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,299.39,234.26
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,225.09,170.94
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,160.6,114.32
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,90.65,38.62
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,27.6,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,9.39,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,18.33,4.34
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,29.64,19.46
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,37.23,26.98
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,44.66,33.98
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,50.13,39.01
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,55.48,43.75
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,58.63,46.42
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,61.72,48.94
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,64.23,50.87
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,66.63,52.67
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,74.57,59.22
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,76.16,60.26
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,93.08,59.15
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,148.27,83.74
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,204.29,122.76
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,268.36,174.56
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,325.36,223.55
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,382.35,272.78
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,438.46,320.59
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,493.83,366.51
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,547.18,409.62
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,599.58,450.7
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,649.07,488.51
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,697.04,524.2
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,742.72,557.34
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,786.31,588.27
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,825.24,613.28
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,861.6,636.19
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,890.25,654.63
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,915.46,670.88
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,921.88,674.12
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,938.62,684.3
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,966.54,702.32
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,978.05,709.75
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,986.32,715.43
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,990.81,718.88
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,987.2,717.77
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,979.86,714.5
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,967.4,707.98
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,951.37,699.29
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,927.36,685.24
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,910.49,675.97
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,877.77,658.19
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,842.43,638.4
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,799.58,612.26
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,754.94,584.37
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,703.13,550.8
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,653.79,517.95
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,595.66,476.24
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,538.2,433.62
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,473.31,383.69
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,410.99,333.87
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,342.24,276.85
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,278.59,222.18
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,204.59,158.45
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,140.03,101.68
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,71.48,31.05
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,10.93,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,5.12,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,13.63,1.6
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,22.31,13.45
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,35.65,25.92
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,48.87,38.09
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,64.84,52.51
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,78.62,64.72
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,83.01,68.37
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,88.12,72.52
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,74.17,59.92
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,65.09,51.66
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,66.41,52.52
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,67.68,53.32
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,84.57,52.55
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,149.82,84.65
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,206.61,124.33
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,264.61,171.93
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,322.62,222.56
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,380.7,273.61
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,437.45,322.91
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,493.56,370.44
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,548.64,415.94
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,602.78,459.39
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,653.25,499.04
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,702.11,536.5
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,749.04,571.98
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,793.78,604.66
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,833.71,632.28
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,870.94,657.91
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,904.11,681.08
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,934.13,702.1
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,958.6,719.65
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,979.52,735.11
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,996.73,747.89
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,1010.16,758.25
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,1017.8,764.85
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,1021.49,768.96
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,1018.86,768.65
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,1012.32,765.84
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,1000.03,759.08
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,984.01,749.88
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,961.14,735.58
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,934.93,718.99
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,903.46,700.47
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,869.21,679.75
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,828.34,653.19
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,785.38,624.73
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,742.21,595.76
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,690.67,559.87
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,631.94,517.14
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,573.5,472.12
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,507.76,419.42
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,446.69,368.63
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,375.43,307.82
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,309.25,249.41
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,234.05,182.82
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,168.41,123.24
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,94.79,42.95
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,28.81,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,10.24,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,19.46,4.25
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,29.46,19.53
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,39.01,28.87
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,46.39,35.87
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,52.21,41.25
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,57.89,46.31
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,61.34,49.22
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,64.7,51.96
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,66.75,53.47
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,68.74,54.88
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,76.49,61.28
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,77.68,61.95
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,93.8,60.95
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,150.04,85.76
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,206.5,124.99
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,264.43,172.15
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,328.3,226.71
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,386.04,276.77
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,442.74,325.3
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,499.08,372.22
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,553.43,416.69
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,606.71,459.04
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,656.95,497.8
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,705.55,534.28
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,751.25,568.38
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,794.78,600.24
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,834.4,627.11
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,871.39,652.06
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,904.35,674.59
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,934.24,695.06
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,958.67,711.92
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,979.61,726.57
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,995.98,738.3
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,1008.59,747.69
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,1016.85,754.51
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,1021.21,758.92
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,1018.77,759.13
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,1012.44,756.92
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,999.82,750.25
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,983.47,741.19
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,960.87,727.41
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,934.95,711.42
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,903.01,692.88
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,868.21,672.13
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,827.62,646.17
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,792.35,623.73
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,741.58,589.64
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,689.7,554.09
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,630.65,511.55
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,571.9,466.87
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,506.15,415.03
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,445.19,365.03
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,374.42,305.37
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,308.65,247.9
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,233.83,182.14
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,168.45,123.09
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,94.95,43.35
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,28.88,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,10.24,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,19.86,3.89
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,30.25,20.15
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,39.12,28.96
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,45.71,35.27
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,55.82,44.49
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,66.93,54.38
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,72.82,59.43
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,78.61,64.26
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,82.12,67.01
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,83.91,68.21
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,103.33,84.66
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,121.09,99.43
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,126.01,91.71
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,162.45,105.69
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,202.81,132.17
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,248.47,168.11
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,304.03,214.91
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,362.58,264.58
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,420.34,313.52
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,478.9,361.94
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,538.07,409.72
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,596.45,456.1
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,650.83,498.78
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,705.58,540.83
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,750.96,574.82
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,794.04,606.29
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,832.7,632.92
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,868.57,657.51
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,901.12,679.99
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,930.57,700.35
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,955.42,717.61
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,976.8,732.61
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,992.25,744.33
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,1003.92,753.66
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,1010.33,759.28
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,1012.87,762.45
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,1009.11,761.81
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,1001.52,758.73
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,987.85,751.45
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,970.59,741.81
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,947.91,727.61
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,921.96,711.17
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,888.94,691.77
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,853.28,670.47
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,820.22,649.91
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,776.58,621.18
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,725.76,586.41
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,674.01,550.15
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,615.4,506.4
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,559.9,463.19
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,494.73,410.76
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,432.01,358.52
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,361.35,297.89
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,295.83,239.9
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,221.79,174.23
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,157.28,115.76
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,88.35,40.67
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,25.42,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,10.24,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,18.35,2.57
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,28.93,18.97
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,34.45,24.83
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,40.01,30.19
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,44.13,34.05
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,48.22,37.71
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,50.97,40.06
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,58.48,46.54
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,60.44,48.03
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,62.36,49.45
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,64.45,51.0
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,66.43,52.44
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,81.0,51.37
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,146.26,82.68
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,203.34,122.59
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,261.37,170.53
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,318.72,221.0
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,376.24,272.09
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,433.28,322.14
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,489.79,370.51
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,543.4,415.52
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,595.77,458.24
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,645.77,498.15
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,693.96,535.68
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,739.5,570.61
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,782.74,602.84
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,821.55,630.03
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,857.59,655.17
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,890.65,678.26
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,920.71,699.25
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,946.68,717.57
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,969.23,733.6
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,984.56,744.9
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,996.1,753.76
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,1002.85,759.47
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,1005.72,762.69
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,1003.26,762.54
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,996.98,759.88
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,984.07,752.39
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,967.54,742.5
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,945.04,728.2
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,919.23,711.6
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,888.08,692.39
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,854.13,671.0
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,814.28,644.78
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,772.35,616.69
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,730.99,588.48
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,681.18,553.31
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,623.85,511.35
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,566.68,467.06
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,502.9,415.91
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,443.38,366.36
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,373.06,306.18
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,307.72,248.38
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,233.9,182.89
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,169.47,124.2
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,96.18,44.3
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,30.06,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,9.39,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,17.47,1.47
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,25.62,15.96
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,30.54,21.15
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,38.65,28.66
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,42.08,31.86
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,45.55,34.93
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,48.46,37.39
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,51.33,39.73
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,52.9,40.86
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,61.91,48.41
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,64.08,49.95
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,66.13,51.38
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,81.21,50.69
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,139.65,74.4
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,198.43,114.43
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,258.08,162.58
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,317.71,213.82
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,377.17,265.23
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,435.05,314.52
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,492.03,361.67
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,547.74,406.76
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,602.12,449.48
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,653.25,488.61
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,702.43,525.28
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,747.68,558.93
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,790.42,589.4
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,830.5,616.22
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,867.76,641.0
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,900.43,663.14
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,929.84,683.15
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,954.06,700.18
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,974.68,714.95
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,990.63,726.53
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,1002.77,735.75
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,1009.58,741.48
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,1012.47,744.79
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,1010.09,745.07
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,1003.88,742.95
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,990.32,736.37
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,973.07,727.35
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,950.96,713.89
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,925.52,698.2
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,893.38,679.31
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,858.49,658.27
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,817.01,632.04
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,773.5,603.93
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,724.79,571.37
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,681.17,542.04
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,624.63,501.93
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,568.21,459.34
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,504.85,409.8
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,443.34,359.9
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,376.23,303.8
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,311.84,248.0
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,238.98,184.33
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,175.2,126.75
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,99.96,45.38
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,32.21,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,8.54,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,16.16,0.15
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,23.98,14.32
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,31.11,21.33
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,36.13,26.05
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,39.69,29.32
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,43.26,32.45
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,45.48,34.27
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,47.71,36.03
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,56.51,43.42
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,59.29,45.54
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,61.51,47.16
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,63.63,48.66
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,77.46,47.49
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,135.88,70.24
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,195.57,110.26
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,256.09,158.35
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,316.48,209.26
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,376.75,260.26
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,435.1,308.82
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,492.49,355.1
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,548.27,399.1
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,602.61,440.61
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,653.87,478.57
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,703.13,514.02
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,749.21,547.3
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,792.76,577.34
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,832.39,603.41
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,869.1,627.48
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,901.11,648.73
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,929.79,667.86
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,954.11,684.4
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,974.82,698.74
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,990.36,709.42
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,1002.08,717.82
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,1008.97,723.45
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,1011.96,726.77
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,1008.61,726.21
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,1001.41,723.35
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,988.99,716.65
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,972.93,707.73
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,950.37,694.52
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,924.48,679.17
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,892.32,660.42
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,857.38,639.66
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,817.3,615.26
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,775.24,589.14
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,732.69,562.11
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,681.79,528.52
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,624.04,489.7
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,566.57,448.42
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,501.45,399.57
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,440.78,352.06
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,371.32,295.67
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,306.78,241.13
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,232.67,177.85
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,167.99,120.74
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,95.67,42.91
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,30.2,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,7.68,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,17.46,0.0
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,27.32,17.27
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,33.34,23.6
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,39.35,29.34
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,43.1,32.87
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,46.86,36.24
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,54.5,42.9
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,57.89,45.69
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,59.92,47.22
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,61.91,48.68
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,63.03,49.38
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,64.11,50.05
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,85.99,56.34
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,143.19,78.87
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,200.89,117.62
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,259.63,164.47
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,318.85,214.74
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,377.93,265.16
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,435.48,313.82
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,492.07,360.47
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,546.97,404.36
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,600.64,445.98
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,650.98,484.02
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,699.4,519.67
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,744.98,552.7
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,788.22,583.23
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,827.82,609.51
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,864.67,633.88
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,894.98,653.82
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,921.87,671.59
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,942.59,685.46
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,959.62,697.09
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,975.95,707.68
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,988.65,716.05
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,995.27,721.43
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,998.08,724.59
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,994.2,723.62
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,986.53,720.41
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,974.19,713.76
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,958.25,704.92
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,934.77,691.09
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,908.14,675.26
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,886.43,663.64
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,851.95,643.22
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,810.96,618.03
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,767.89,590.96
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,717.62,557.84
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,666.34,523.35
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,608.75,482.86
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,554.21,442.62
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,489.79,393.35
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,427.73,344.05
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,356.63,286.01
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,290.89,230.28
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,217.59,167.37
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,153.87,111.22
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,85.93,38.3
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,24.16,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.27,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,15.0,0.0
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,25.53,15.7
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,36.63,26.42
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,48.21,37.05
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,52.17,40.75
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,58.91,46.69
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,66.56,53.24
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,75.09,60.42
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,74.06,59.15
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,72.27,57.25
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,68.71,53.87
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,71.73,56.12
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,83.26,54.44
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,139.53,76.64
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,204.12,120.36
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,261.84,165.51
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,320.85,215.36
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,378.6,264.43
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,431.94,309.49
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,487.46,354.66
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,541.04,397.38
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,594.04,438.56
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,641.92,475.65
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,690.24,512.23
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,735.35,545.29
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,778.62,576.47
2018,7,2,11,45,896.5,141.0,1.95,23.7,997.0,818.71,604.18
2018,7,2,12,0,903.0,139.0,2.0,23.6,1007.0,856.51,629.48
2018,7,2,12,15,907.0,137.0,2.05,23.45,1009.0,889.74,651.82
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,920.15,672.33
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,945.36,688.98
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,967.24,703.54
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,984.21,715.16
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,997.52,724.56
