Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,106.17,74.2
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,40.75,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.56,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,8.96,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,16.46,6.78
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,33.14,23.27
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,49.04,37.96
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,64.07,51.68
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,78.88,64.93
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,92.06,76.42
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,104.98,87.43
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,117.32,97.72
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,129.38,107.58
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,142.17,117.96
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,160.68,125.9
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,179.6,140.21
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,198.93,155.1
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,214.38,167.03
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,229.65,178.74
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,251.82,195.63
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,274.82,213.0
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,300.74,232.57
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,327.93,252.98
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,366.76,282.01
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,408.14,312.6
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,409.52,313.03
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,409.43,312.56
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,429.11,327.02
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,449.13,341.54
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,476.29,361.67
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,519.11,392.79
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,526.48,398.08
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,533.15,403.18
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,531.64,402.54
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,529.18,401.32
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,538.48,409.42
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,546.95,416.91
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,667.72,507.09
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,784.66,590.76
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,745.87,564.2
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,724.36,550.69
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,692.42,529.78
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,659.09,507.77
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,640.5,496.83
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,619.92,484.2
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,594.47,468.16
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,567.24,450.5
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,509.45,408.51
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,452.76,366.43
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,387.59,316.55
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,325.11,267.03
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,255.71,209.96
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,190.34,154.53
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,115.01,89.85
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,53.11,33.68
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,20.57,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,6.4,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,11.53,2.81
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,24.49,15.72
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,36.67,27.01
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,48.77,38.07
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,60.53,48.62
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,71.22,57.96
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,81.83,67.02
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,93.07,76.46
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,104.23,85.66
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,115.42,94.76
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,127.57,99.87
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,140.63,109.78
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,154.21,120.04
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,170.8,132.64
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,187.92,145.56
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,205.77,158.99
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,224.19,172.79
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,258.79,198.94
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,296.32,226.99
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,344.21,262.64
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,395.46,300.27
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,435.98,329.82
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,472.62,356.44
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,562.14,422.49
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,649.73,485.58
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,755.66,560.67
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,858.16,631.45
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,919.44,673.43
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,978.85,712.62
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,991.13,720.57
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,999.72,726.87
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,1002.09,729.54
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,1000.74,730.06
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,991.11,725.58
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,977.88,719.0
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,957.67,707.26
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,934.21,693.52
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,902.73,674.58
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,868.54,653.8
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,826.11,627.42
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,781.74,599.41
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,722.05,560.87
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,670.05,526.63
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,607.07,482.45
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,545.16,437.73
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,474.84,385.21
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,407.67,333.0
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,330.34,270.22
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,258.8,209.88
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,170.03,133.9
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,97.59,63.22
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,34.54,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,6.4,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,11.85,2.71
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,21.05,12.66
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,29.75,20.82
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,41.65,31.66
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,53.2,42.02
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,60.23,48.19
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,67.2,54.16
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,72.25,58.33
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,77.24,62.38
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,84.46,68.32
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,91.84,70.99
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,104.27,80.83
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,116.83,90.65
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,125.13,96.96
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,133.62,103.41
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,140.1,108.28
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,146.79,113.33
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,162.74,125.69
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,179.16,138.32
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,219.12,169.24
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,260.27,200.59
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,261.38,201.15
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,262.28,201.75
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,267.31,205.56
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,272.28,209.34
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,315.6,242.31
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,349.81,267.99
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,392.1,300.08
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,435.91,333.0
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,469.59,358.56
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,523.55,398.54
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,562.1,428.66
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,600.07,458.38
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,798.88,604.47
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,961.53,717.98
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,940.48,704.42
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,916.25,690.9
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,883.14,670.35
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,847.42,647.95
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,796.53,615.56
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,751.65,586.74
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,696.36,549.54
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,641.02,511.3
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,576.83,465.24
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,514.17,418.8
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,422.58,347.58
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,324.45,268.7
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,209.59,172.65
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,85.14,66.62
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,52.76,38.11
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,18.32,6.67
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,9.94,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,7.68,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,14.03,3.77
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,27.34,18.08
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,40.32,30.2
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,56.39,44.86
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,72.29,59.14
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,84.36,69.71
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,96.34,79.97
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,107.2,89.04
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,117.96,97.87
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,130.99,103.67
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,146.19,115.06
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,165.69,129.91
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,186.07,145.44
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,211.88,164.99
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,245.1,190.35
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,273.95,212.21
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,304.73,235.45
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,350.79,270.25
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,401.0,307.88
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,462.8,354.07
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,536.74,408.38
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,579.88,439.99
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,625.24,473.12
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,690.71,520.19
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,750.87,562.9
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,778.93,582.25
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,805.11,600.5
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,821.18,611.83
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,834.69,621.54
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,821.57,612.69
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,804.98,601.69
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,779.81,584.94
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,733.47,553.79
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,812.69,612.86
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,869.47,655.43
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,868.99,657.19
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,865.17,657.3
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,831.47,635.34
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,795.68,611.99
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,755.34,586.34
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,713.29,559.01
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,666.38,527.45
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,618.47,494.38
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,562.04,453.73
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,506.1,412.22
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,439.49,360.91
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,375.42,309.7
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,304.05,250.41
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,237.57,193.15
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,166.02,129.84
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,85.26,46.45
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,31.72,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,8.96,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,15.93,4.4
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,32.02,22.07
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,47.64,36.63
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,60.85,48.78
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,75.55,61.95
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,89.14,73.79
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,105.45,87.72
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,120.24,100.02
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,134.69,111.77
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,151.31,118.75
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,173.51,132.09
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,206.22,155.27
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,242.59,182.18
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,282.26,210.43
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,335.2,249.61
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,389.03,289.56
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,453.78,337.47
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,503.58,374.92
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,554.26,412.17
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,614.08,455.52
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,677.66,500.52
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,732.39,539.13
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,787.87,577.76
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,825.87,603.99
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,861.62,628.65
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,893.05,650.65
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,921.78,670.84
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,944.78,688.0
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,964.6,702.92
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,976.2,711.51
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,984.23,718.03
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,982.14,718.19
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,976.38,716.22
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,970.61,714.66
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,961.32,710.9
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,939.03,698.65
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,913.56,684.36
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,879.78,663.39
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,843.44,640.58
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,793.38,610.05
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,749.68,583.31
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,696.22,547.76
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,642.37,510.93
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,578.46,465.28
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,515.76,418.98
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,444.58,364.07
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,376.66,309.72
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,301.02,247.09
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,230.98,186.99
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,148.66,115.07
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,78.06,35.88
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,29.08,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,6.4,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,11.54,1.05
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,23.93,15.05
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,35.9,26.3
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,49.96,39.18
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,63.89,51.73
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,80.51,66.4
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,96.94,80.6
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,110.52,92.03
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,126.76,105.55
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,141.45,111.88
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,162.94,126.97
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,189.81,146.45
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,220.15,169.12
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,254.36,192.13
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,310.09,233.89
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,365.29,276.43
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,434.75,330.43
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,491.53,375.08
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,549.68,419.63
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,590.27,450.34
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,628.48,478.62
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,677.89,515.32
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,724.34,549.4
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,745.79,564.36
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,768.48,579.92
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,788.94,594.46
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,806.28,606.93
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,840.18,630.32
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,871.45,651.73
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,896.52,669.76
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,918.7,686.01
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,924.89,691.72
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,927.54,695.35
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,898.7,677.65
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,866.69,657.95
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,734.16,564.57
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,591.38,459.68
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,713.78,555.71
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,814.26,630.08
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,771.2,601.7
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,726.37,572.69
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,692.57,550.58
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,655.6,525.63
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,581.84,472.28
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,503.45,412.59
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,475.54,391.82
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,438.29,362.02
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,370.34,305.01
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,306.23,248.72
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,211.26,164.09
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,120.12,44.64
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,42.11,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,9.82,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,18.1,3.7
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,30.93,20.93
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,43.49,32.88
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,54.36,42.97
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,66.97,54.34
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,80.74,66.46
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,95.42,79.09
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,104.26,86.37
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,112.98,93.42
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,127.82,100.87
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,144.86,113.67
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,159.69,124.75
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,175.08,136.31
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,193.24,149.07
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,219.35,168.69
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,264.82,203.74
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,314.48,241.59
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,375.33,287.96
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,450.73,344.99
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,508.98,388.56
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,571.99,435.06
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,618.59,469.18
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,664.64,502.62
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,669.93,506.02
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,673.6,508.28
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,697.62,525.97
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,719.95,542.24
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,783.07,588.22
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,841.07,629.52
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,856.94,640.76
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,869.85,650.55
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,867.64,650.32
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,861.85,647.22
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,931.6,696.24
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,987.67,734.24
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,969.14,723.16
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,947.11,710.62
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,917.08,692.34
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,890.24,676.23
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,850.22,651.9
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,808.05,625.79
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,756.42,592.32
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,703.82,557.38
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,640.2,513.25
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,577.31,468.23
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,502.1,411.0
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,430.0,353.71
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,341.65,280.77
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,266.09,215.48
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,176.52,135.53
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,86.59,16.8
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,28.56,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.41,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,6.74,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,12.35,4.93
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,18.12,10.43
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,27.23,18.78
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,36.37,27.05
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,47.61,37.06
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,58.76,46.82
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,66.83,53.69
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,74.85,60.4
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,83.98,64.94
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,93.29,72.3
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,100.38,77.74
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,107.49,83.17
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,116.77,90.3
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,126.19,97.51
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,129.55,99.84
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,133.01,102.28
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,146.91,113.07
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,161.2,124.08
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,183.24,141.1
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,205.85,158.41
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,207.66,159.59
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,209.39,160.81
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,225.68,173.31
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,242.32,185.99
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,295.82,226.86
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,341.32,261.06
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,375.03,286.66
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,409.87,313.02
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,458.72,350.38
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,528.83,402.5
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,558.34,426.12
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,608.01,464.08
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,751.08,571.46
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,877.14,660.7
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,874.52,659.42
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,868.54,657.42
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,892.89,675.59
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,918.41,694.36
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,877.76,668.96
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,834.79,642.35
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,783.09,609.23
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,735.23,578.19
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,672.43,535.35
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,610.09,491.53
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,501.42,409.26
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,394.6,324.54
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,287.43,236.33
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,191.74,154.78
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,105.58,78.92
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,33.95,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,11.55,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,9.39,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,18.42,0.65
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,26.35,16.78
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,34.23,24.58
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,38.5,28.72
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,46.61,36.06
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,49.8,38.87
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,52.99,41.57
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,55.61,43.67
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,58.18,45.68
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,76.66,49.95
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,137.86,78.95
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,203.46,135.48
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,250.13,181.48
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,300.96,218.21
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,373.84,274.53
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,440.77,328.65
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,514.6,387.57
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,574.16,435.21
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,632.46,480.39
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,687.22,521.25
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,739.97,559.4
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,789.27,593.9
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,836.01,624.96
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,877.86,651.94
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,916.57,676.66
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,949.24,697.68
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,978.13,716.25
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,1000.39,730.59
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,1018.6,742.47
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,1032.55,752.21
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,1042.49,759.58
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,1045.89,762.07
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,1045.27,762.22
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,1037.54,758.17
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,1025.92,751.86
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,1006.45,740.67
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,995.31,735.05
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,965.46,717.51
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,932.47,698.04
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,890.03,672.08
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,845.33,644.33
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,790.78,609.43
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,740.41,576.77
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,674.73,532.16
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,609.79,486.74
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,532.16,429.85
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,457.72,371.87
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,366.77,297.66
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,282.94,226.24
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,189.22,141.09
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,92.67,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,32.13,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,9.39,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,17.18,0.0
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,28.91,18.82
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,39.14,28.88
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,45.09,34.6
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,50.99,40.02
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,55.4,43.91
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,59.71,47.57
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,62.65,49.93
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,65.5,52.14
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,85.87,57.47
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,143.81,83.34
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,202.84,125.12
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,264.02,175.1
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,325.68,229.14
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,379.35,276.17
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,443.1,328.13
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,506.53,378.6
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,565.01,424.58
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,623.22,469.02
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,673.2,507.03
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,723.86,544.59
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,770.78,578.48
2018,8,30,11,30,878.0,132.0,1.6,20.7,882.0,815.37,608.91
2018,8,30,11,45,879.0,132.5,1.75,20.85,889.0,854.94,635.93
2018,8,30,12,0,880.0,133.0,1.9,21.0,896.0,891.6,660.97
2018,8,30,12,15,881.5,131.5,2.0,21.0,895.5,923.78,682.89
2018,8,30,12,30,883.0,130.0,2.1,21.0,895.0,952.7,702.75
2018,8,30,12,45,884.0,127.5,2.2,21.0,887.0,976.79,719.51
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,997.3,734.08
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,1010.73,744.08
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,1020.31,751.79
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,1022.98,755.05
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,1021.76,755.98
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,1026.35,761.37
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,1013.78,755.55
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,993.45,744.82
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,969.64,731.8
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,938.85,712.89
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,905.06,691.89
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,862.55,666.68
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,823.98,643.78
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,768.3,607.01
