Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,711.89,568.9
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,645.79,522.64
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,580.59,475.39
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,502.9,415.21
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,428.5,354.92
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,337.28,278.26
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,258.63,209.13
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,167.36,123.22
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,51.1,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,7.68,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,8.11,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,15.05,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,26.49,16.57
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,38.0,27.72
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,44.25,33.69
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,48.53,37.66
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,48.06,37.18
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,52.25,40.71
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,53.77,41.82
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,55.34,42.91
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,77.94,49.0
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,138.28,75.45
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,199.9,119.44
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,263.11,171.82
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,325.96,226.56
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,389.31,281.47
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,451.45,334.18
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,513.13,384.72
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,572.33,432.07
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,630.24,476.86
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,685.93,518.36
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,739.62,557.12
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,788.56,592.2
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,834.87,624.22
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,876.21,652.46
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,914.37,678.5
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,948.27,702.41
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,978.61,724.02
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,1003.78,741.99
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,1025.08,757.53
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,1040.49,769.32
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,1051.81,778.61
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,1056.39,783.63
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,1056.82,786.09
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,1050.51,784.71
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,1040.15,780.84
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,1023.42,772.3
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,1002.95,761.3
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,974.27,743.48
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,942.33,723.41
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,903.49,700.51
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,862.09,675.37
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,821.08,648.85
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,769.1,613.67
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,706.11,569.53
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,643.25,524.02
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,568.95,467.75
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,497.02,409.91
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,410.56,336.55
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,326.89,262.43
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,218.53,156.85
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,89.77,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,6.83,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,12.78,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,26.15,16.08
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,39.32,28.73
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,48.84,37.59
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,59.04,46.79
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,65.85,52.76
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,74.36,60.04
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,78.11,62.99
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,81.73,65.76
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,97.58,66.62
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,153.08,93.22
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,209.63,133.52
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,268.68,181.47
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,327.81,231.69
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,388.42,282.94
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,450.62,334.47
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,509.78,382.3
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,566.76,427.51
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,623.16,470.99
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,676.25,511.04
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,727.96,549.15
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,775.21,583.6
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,820.36,615.86
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,861.59,644.19
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,900.11,670.62
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,934.49,693.71
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,965.81,714.75
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,992.32,733.03
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,1015.32,749.11
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,1028.42,758.57
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,1037.54,765.66
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,1041.2,769.34
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,1040.87,770.59
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,1032.45,766.83
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,1020.14,760.67
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,1000.42,749.31
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,977.1,735.64
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,945.08,715.78
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,910.07,693.81
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,872.49,671.21
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,826.83,642.48
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,771.55,606.31
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,715.45,568.59
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,648.77,521.46
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,582.97,473.41
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,502.92,411.72
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,426.45,349.91
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,335.36,273.46
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,252.33,200.86
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,159.97,109.2
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,48.42,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,6.83,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,12.43,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,26.13,15.82
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,39.51,28.73
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,51.73,39.9
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,63.6,50.49
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,72.55,58.3
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,81.22,65.64
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,88.13,71.27
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,94.78,76.56
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,111.76,78.39
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,165.41,105.44
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,218.52,142.91
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,274.44,187.44
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,330.28,233.57
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,388.05,280.95
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,444.21,326.22
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,501.19,370.68
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,556.74,413.35
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,612.06,454.63
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,664.43,492.46
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,715.75,528.57
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,762.64,562.15
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,807.68,593.98
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,848.02,621.84
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,885.85,647.18
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,911.36,664.55
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,940.96,684.77
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,965.1,701.47
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,985.9,716.16
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,997.76,725.52
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,1005.85,732.67
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,1007.14,735.13
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,1013.81,741.29
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,1004.55,737.5
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,991.61,731.54
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,970.37,720.19
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,945.78,706.64
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,912.24,685.95
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,876.0,663.33
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,832.14,636.83
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,786.29,608.43
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,732.73,573.09
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,678.22,536.23
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,612.6,490.17
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,547.81,442.61
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,470.69,383.17
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,394.37,321.83
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,309.21,250.66
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,231.76,182.97
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,144.28,92.42
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,41.37,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,7.68,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,14.01,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,26.27,15.88
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,38.32,27.93
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,47.77,36.78
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,56.98,45.17
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,65.88,53.01
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,74.39,60.28
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,80.51,65.3
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,86.33,69.96
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,102.67,71.77
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,152.69,96.33
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,205.7,131.89
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,268.2,180.0
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,328.71,230.78
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,394.32,285.08
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,453.43,333.51
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,511.99,379.93
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,569.22,424.32
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,625.85,466.94
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,678.37,505.16
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,729.42,541.32
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,776.81,574.45
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,822.05,605.19
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,840.77,617.66
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,860.08,630.86
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,870.76,638.23
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,876.1,641.9
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,851.97,625.76
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,818.14,603.2
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,797.01,589.39
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,771.97,572.63
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,704.75,526.85
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,654.42,491.75
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,634.07,479.19
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,590.28,449.93
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,608.76,465.44
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,603.3,463.85
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,580.0,449.05
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,554.28,432.5
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,556.25,438.0
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,575.02,455.29
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,562.82,448.83
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,546.0,438.84
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,570.73,459.86
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,579.52,467.53
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,499.91,406.52
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,423.88,345.63
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,333.3,270.0
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,250.52,197.35
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,152.82,90.32
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,44.81,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.41,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,6.83,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,19.77,10.37
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,32.65,22.95
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,43.41,32.95
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,53.92,42.52
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,72.92,59.33
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,91.77,75.63
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,103.45,85.38
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,117.56,97.02
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,123.37,92.5
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,157.65,107.89
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,204.29,135.45
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,269.44,182.17
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,334.73,236.3
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,399.22,289.87
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,460.38,340.06
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,522.13,388.95
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,577.07,431.82
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,629.0,471.0
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,685.26,512.0
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,740.69,551.26
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,781.05,579.28
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,824.38,607.28
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,871.25,637.75
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,916.04,666.58
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,949.65,688.41
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,979.95,708.28
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,1004.3,724.36
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,1024.92,738.25
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,1019.69,736.52
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,1023.91,741.22
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,1032.32,748.44
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,1036.71,753.23
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,1042.27,759.98
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,1031.0,756.09
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,1011.87,746.73
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,1001.02,742.88
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,954.63,714.31
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,905.82,684.16
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,863.99,659.88
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,825.32,637.14
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,784.9,611.87
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,737.09,580.67
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,675.42,538.7
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,609.55,491.92
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,529.87,432.2
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,453.73,370.92
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,358.85,291.48
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,272.07,214.36
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,162.71,84.45
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,50.42,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,5.97,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,16.07,7.25
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,25.3,16.59
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,36.82,27.23
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,48.06,37.48
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,68.47,55.68
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,89.33,73.93
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,105.32,87.58
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,123.41,102.81
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,134.47,104.45
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,164.98,123.11
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,195.03,145.9
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,225.08,170.1
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,261.8,196.99
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,313.34,237.01
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,362.93,276.6
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,422.1,323.38
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,480.59,369.38
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,543.25,417.56
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,595.98,457.05
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,647.98,495.09
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,699.95,532.82
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,750.9,569.19
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,797.55,601.81
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,842.91,632.85
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,860.6,645.35
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,874.49,655.67
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,903.73,676.44
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,930.21,695.26
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,869.17,655.27
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,801.2,608.97
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,827.75,630.28
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,851.42,648.56
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,939.96,710.6
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,1015.91,762.76
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,1006.77,758.22
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,993.64,752.05
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,961.73,732.48
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,926.74,710.88
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,882.75,684.56
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,836.54,656.13
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,785.57,622.81
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,728.79,584.34
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,661.35,536.51
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,594.82,487.61
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,513.74,424.58
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,436.36,360.7
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,335.74,275.05
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,244.4,192.83
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,141.95,57.5
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,36.43,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,8.54,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,18.89,9.26
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,29.8,20.52
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,43.07,32.82
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,58.93,47.25
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,74.71,61.33
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,88.51,73.36
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,89.02,73.48
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,89.07,73.15
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,118.96,93.08
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,148.33,115.65
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,169.45,130.93
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,191.31,147.32
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,259.42,196.29
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,353.35,267.23
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,418.43,317.97
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,493.71,376.7
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,558.85,427.32
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,627.44,479.31
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,684.77,521.97
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,746.36,566.43
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,795.63,600.65
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,842.63,631.58
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,885.88,659.57
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,926.28,685.44
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,960.39,707.58
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,991.04,727.47
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,1016.56,744.08
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,1038.27,758.34
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,1053.19,768.67
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,1064.01,776.57
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,1068.08,780.2
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,1067.96,781.36
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,1060.53,778.46
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,1049.0,773.09
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,1031.44,763.93
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,1010.05,752.34
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,980.38,734.66
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,947.52,714.82
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,906.36,690.88
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,862.67,664.67
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,819.4,637.47
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,765.16,601.63
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,700.55,557.14
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,636.23,511.14
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,556.66,451.89
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,480.12,390.8
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,389.17,313.69
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,301.75,233.27
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,173.17,41.05
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,52.03,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,13.66,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,24.11,12.72
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,34.47,24.11
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,42.24,31.45
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,49.84,38.33
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,55.45,43.27
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,60.9,47.89
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,64.87,51.11
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,68.7,54.11
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,90.33,56.52
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,148.29,85.8
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,208.08,129.51
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,274.27,183.66
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,334.78,235.03
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,396.55,287.06
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,456.96,336.99
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,517.6,385.5
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,575.85,431.11
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,633.36,474.78
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,687.76,515.45
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,735.23,550.52
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,782.74,584.82
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,827.98,615.35
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,868.99,643.14
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,907.21,669.01
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,942.96,693.1
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,975.69,715.22
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,1004.95,735.55
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,1030.64,753.67
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,1044.29,763.99
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,1053.83,771.91
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,1058.24,776.67
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,1058.5,778.93
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,1051.0,776.58
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,1039.43,771.71
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,1022.0,763.04
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,1000.81,751.9
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,970.03,733.04
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,936.08,711.99
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,895.43,687.85
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,852.22,661.44
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,810.92,634.87
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,758.57,599.57
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,694.82,554.86
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,631.25,508.63
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,553.24,449.63
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,478.19,388.95
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,383.46,308.32
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,304.31,232.1
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,173.09,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,53.26,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,12.8,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,20.74,9.8
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,28.87,19.39
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,36.29,26.46
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,41.18,31.06
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,44.62,34.16
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,48.06,37.13
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,51.21,39.72
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,54.26,42.16
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,78.86,45.16
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,148.09,82.16
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,207.22,127.52
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,269.62,181.5
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,331.38,236.51
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,385.67,284.74
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,455.15,341.54
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,530.23,401.82
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,589.98,450.41
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,648.48,496.68
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,704.16,539.73
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,757.86,580.29
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,808.12,615.78
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,855.81,648.64
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,898.57,678.11
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,938.15,705.32
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,973.48,728.94
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,1005.23,750.1
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,1030.56,766.97
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,1051.87,781.27
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,1069.62,793.63
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,1083.21,803.4
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,1089.22,808.5
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,1090.93,810.99
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,1084.38,808.51
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,1073.63,803.47
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,1055.78,793.82
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,1034.05,781.67
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,1002.83,762.49
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,968.24,740.97
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,925.62,715.47
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,880.57,687.76
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,814.38,643.45
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,739.29,591.36
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,648.98,526.07
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,567.58,465.16
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,520.09,428.41
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,466.08,382.78
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,377.83,305.76
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,292.34,221.68
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,154.92,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,34.14,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,10.24,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,21.35,9.73
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,33.26,23.09
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,41.13,30.6
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,46.99,36.03
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,50.82,39.48
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,54.64,42.75
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,57.86,45.39
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,66.57,52.73
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,87.89,53.49
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,147.89,85.86
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,209.07,132.64
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,268.84,183.27
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,334.38,237.36
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,405.71,296.51
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,462.25,345.15
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,517.04,390.45
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,580.99,441.4
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,648.69,493.91
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,704.3,535.99
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,758.06,575.71
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,807.77,611.03
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,854.96,643.57
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,896.69,672.47
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,935.29,699.22
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,969.99,723.09
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,1001.09,744.58
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,1025.38,761.6
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,1045.72,776.39
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,1061.41,788.05
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,1072.97,797.16
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,1077.67,801.93
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,1078.1,804.07
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,1071.3,801.27
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,1060.32,795.87
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,1042.74,786.78
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,1021.24,775.1
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,990.3,755.9
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,956.09,734.4
2018,9,9,15,45,876.5,69.0,4.85,22.4,521.0,914.78,709.08
2018,9,9,16,0,859.0,66.0,4.8,21.8,473.0,870.92,681.54
2018,9,9,16,15,834.5,62.5,4.75,21.3,421.5,818.09,646.61
2018,9,9,16,30,810.0,59.0,4.7,20.8,370.0,772.21,615.97
2018,9,9,16,45,772.5,55.0,4.65,20.35,317.0,705.39,568.36
2018,9,9,17,0,735.0,51.0,4.6,19.9,264.0,639.0,519.3
2018,9,9,17,15,673.5,46.5,4.5,19.15,211.5,556.02,455.3
2018,9,9,17,30,612.0,42.0,4.4,18.4,159.0,476.55,389.89
2018,9,9,17,45,509.0,35.0,4.3,17.65,112.0,373.46,301.09
