Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,30,410.0,43.0,4.3,18.4,100.0,348.58,280.71
2018,9,19,17,45,272.0,31.0,4.25,17.65,62.0,231.87,169.81
2018,9,19,18,0,134.0,19.0,4.2,16.9,24.0,86.97,0.0
2018,9,19,18,15,67.0,9.5,4.15,16.55,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.25,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.4,6.0,5.12,0.0
2018,9,20,6,15,202.5,19.0,2.1,13.15,35.5,15.98,0.0
2018,9,20,6,30,355.0,32.0,2.1,13.9,65.0,26.71,16.26
2018,9,20,6,45,461.5,40.0,2.1,14.65,111.5,32.72,22.94
2018,9,20,7,0,568.0,48.0,2.1,15.4,158.0,38.81,28.72
2018,9,20,7,15,631.5,53.5,1.95,16.0,209.5,42.64,32.29
2018,9,20,7,30,695.0,59.0,1.8,16.6,261.0,50.6,39.33
2018,9,20,7,45,736.5,63.5,1.7,17.25,313.5,53.75,41.95
2018,9,20,8,0,778.0,68.0,1.6,17.9,366.0,56.87,44.46
2018,9,20,8,15,806.5,71.0,1.5,18.6,416.0,93.19,51.36
2018,9,20,8,30,835.0,74.0,1.4,19.3,466.0,155.51,87.1
2018,9,20,8,45,855.5,76.5,1.35,20.0,512.5,219.29,136.28
2018,9,20,9,0,876.0,79.0,1.3,20.7,559.0,288.98,194.74
2018,9,20,9,15,890.5,81.0,1.2,21.25,600.5,353.38,250.04
2018,9,20,9,30,905.0,83.0,1.1,21.8,642.0,418.36,304.58
2018,9,20,9,45,914.5,85.0,1.0,22.35,677.0,481.45,355.69
2018,9,20,10,0,924.0,87.0,0.9,22.9,712.0,543.96,403.97
2018,9,20,10,15,931.5,88.0,0.9,23.25,740.5,603.6,449.1
2018,9,20,10,30,939.0,89.0,0.9,23.6,769.0,661.87,491.51
2018,9,20,10,45,944.0,90.0,0.9,24.0,790.0,716.86,530.01
2018,9,20,11,0,949.0,91.0,0.9,24.4,811.0,769.72,565.75
2018,9,20,11,15,952.5,91.5,1.05,24.5,825.0,818.59,598.6
2018,9,20,11,30,956.0,92.0,1.2,24.6,839.0,864.72,629.53
2018,9,20,11,45,957.5,91.5,1.3,24.75,844.5,905.2,655.88
2018,9,20,12,0,959.0,91.0,1.4,24.9,850.0,942.37,680.08
2018,9,20,12,15,959.0,90.5,1.45,24.95,847.5,974.7,700.76
2018,9,20,12,30,959.0,90.0,1.5,25.0,845.0,1003.3,719.15
2018,9,20,12,45,957.5,89.0,1.6,25.05,834.5,1026.07,734.75
2018,9,20,13,0,956.0,88.0,1.7,25.1,824.0,1044.82,748.02
2018,9,20,13,15,951.5,87.5,1.75,25.0,805.5,1057.06,757.1
2018,9,20,13,30,947.0,87.0,1.8,24.9,787.0,1065.1,763.81
2018,9,20,13,45,940.5,86.0,1.85,24.85,761.0,1066.33,766.33
2018,9,20,14,0,934.0,85.0,1.9,24.8,735.0,1063.36,766.47
2018,9,20,14,15,924.0,83.5,1.95,24.7,702.0,1052.1,761.71
2018,9,20,14,30,914.0,82.0,2.0,24.6,669.0,1036.84,754.59
2018,9,20,14,45,901.0,80.0,2.0,24.5,629.5,1014.09,742.13
2018,9,20,15,0,888.0,78.0,2.0,24.4,590.0,987.74,727.42
2018,9,20,15,15,870.0,76.0,2.0,24.4,545.5,953.17,707.01
2018,9,20,15,30,852.0,74.0,2.0,24.4,501.0,915.7,684.56
2018,9,20,15,45,827.5,71.5,2.05,23.95,452.5,878.89,663.92
2018,9,20,16,0,803.0,69.0,2.1,23.5,404.0,829.69,634.13
2018,9,20,16,15,767.5,65.0,2.1,22.9,352.5,767.44,594.15
2018,9,20,16,30,732.0,61.0,2.1,22.3,301.0,704.72,552.31
2018,9,20,16,45,680.0,56.0,2.1,21.65,249.0,627.89,498.11
2018,9,20,17,0,628.0,51.0,2.1,21.0,197.0,552.86,442.38
2018,9,20,17,15,543.0,44.5,2.1,19.95,148.0,462.77,371.88
2018,9,20,17,30,458.0,38.0,2.1,18.9,99.0,373.45,296.16
2018,9,20,17,45,311.5,27.0,2.1,17.85,60.5,249.1,175.05
2018,9,20,18,0,165.0,16.0,2.1,16.8,22.0,100.56,0.0
2018,9,20,18,15,82.5,8.0,2.1,16.5,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.5,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,59.0,6.0,0.9,13.7,6.0,5.12,0.0
2018,9,21,6,15,220.5,18.0,0.95,14.5,35.5,15.36,0.0
2018,9,21,6,30,382.0,30.0,1.0,15.3,65.0,25.06,14.59
2018,9,21,6,45,485.0,37.5,1.05,16.1,111.0,30.75,21.07
2018,9,21,7,0,588.0,45.0,1.1,16.9,157.0,39.76,29.38
2018,9,21,7,15,649.0,51.0,1.05,17.5,209.0,44.44,33.68
2018,9,21,7,30,710.0,57.0,1.0,18.1,261.0,49.11,37.78
2018,9,21,7,45,749.5,61.0,1.0,18.7,313.0,51.91,40.11
2018,9,21,8,0,789.0,65.0,1.0,19.3,365.0,54.71,42.34
2018,9,21,8,15,816.0,68.5,0.95,19.85,415.0,92.88,50.14
2018,9,21,8,30,843.0,72.0,0.9,20.4,465.0,156.04,86.61
2018,9,21,8,45,861.0,74.5,0.85,20.95,510.5,224.46,139.33
2018,9,21,9,0,879.0,77.0,0.8,21.5,556.0,289.25,193.59
2018,9,21,9,15,893.0,79.0,0.8,21.8,597.0,353.65,248.77
2018,9,21,9,30,907.0,81.0,0.8,22.1,638.0,418.55,303.34
2018,9,21,9,45,917.5,83.0,0.75,22.4,673.5,482.15,354.89
2018,9,21,10,0,928.0,85.0,0.7,22.7,709.0,545.28,403.89
2018,9,21,10,15,935.5,86.5,0.75,22.8,738.0,605.55,450.06
2018,9,21,10,30,943.0,88.0,0.8,22.9,767.0,664.44,493.72
2018,9,21,10,45,947.5,89.5,0.85,23.0,788.5,719.73,533.57
2018,9,21,11,0,952.0,91.0,0.9,23.1,810.0,772.83,570.77
2018,9,21,11,15,955.0,91.5,0.95,23.15,823.5,821.4,602.29
2018,9,21,11,30,958.0,92.0,1.0,23.2,837.0,867.18,631.76
2018,9,21,11,45,958.5,92.0,1.0,23.25,842.0,907.35,656.63
2018,9,21,12,0,959.0,92.0,1.0,23.3,847.0,944.13,679.22
2018,9,21,12,15,958.5,92.0,1.05,23.25,844.5,976.48,700.11
2018,9,21,12,30,958.0,92.0,1.1,23.2,842.0,1005.09,718.75
2018,9,21,12,45,956.0,91.5,1.15,23.15,831.5,1027.86,733.89
2018,9,21,13,0,954.0,91.0,1.2,23.1,821.0,1046.6,746.74
2018,9,21,13,15,949.5,90.0,1.25,23.0,802.0,1058.2,755.51
2018,9,21,13,30,945.0,89.0,1.3,22.9,783.0,1065.59,761.96
2018,9,21,13,45,938.5,87.5,1.35,22.8,757.0,1066.15,764.4
2018,9,21,14,0,932.0,86.0,1.4,22.7,731.0,1062.51,764.47
2018,9,21,14,15,923.0,84.5,1.45,22.55,698.0,1052.21,760.71
2018,9,21,14,30,914.0,83.0,1.5,22.4,665.0,1037.89,754.6
2018,9,21,14,45,901.0,81.5,1.55,22.25,626.0,1015.71,743.57
2018,9,21,15,0,888.0,80.0,1.6,22.1,587.0,989.95,730.26
2018,9,21,15,15,870.0,77.0,1.6,22.1,542.0,954.05,709.1
2018,9,21,15,30,852.0,74.0,1.6,22.1,497.0,915.23,685.87
2018,9,21,15,45,828.5,71.5,1.6,21.7,449.0,879.27,665.28
2018,9,21,16,0,805.0,69.0,1.6,21.3,401.0,830.87,635.6
2018,9,21,16,15,771.0,65.0,1.6,20.9,349.5,769.78,596.18
2018,9,21,16,30,737.0,61.0,1.6,20.5,298.0,708.11,554.87
2018,9,21,16,45,685.0,56.0,1.6,20.05,246.0,631.03,500.31
2018,9,21,17,0,633.0,51.0,1.6,19.6,194.0,555.68,444.13
2018,9,21,17,15,547.5,44.0,1.65,18.55,145.0,464.75,373.24
2018,9,21,17,30,462.0,37.0,1.7,17.5,96.0,374.35,296.39
2018,9,21,17,45,306.0,26.0,1.7,16.5,57.5,241.8,161.63
2018,9,21,18,0,150.0,15.0,1.7,15.5,19.0,91.61,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,10.1,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.2,6.0,0.0,0.0
2018,9,22,6,15,191.5,19.0,2.1,10.8,33.5,16.22,0.0
2018,9,22,6,30,338.0,31.0,2.1,11.4,61.0,25.95,15.28
2018,9,22,6,45,445.5,39.5,2.1,12.0,106.5,32.38,22.83
2018,9,22,7,0,553.0,48.0,2.1,12.6,152.0,38.86,29.07
2018,9,22,7,15,618.5,53.5,2.05,13.15,203.0,42.67,32.69
2018,9,22,7,30,684.0,59.0,2.0,13.7,254.0,50.64,39.83
2018,9,22,7,45,726.0,63.0,1.95,14.2,305.5,53.36,42.15
2018,9,22,8,0,768.0,67.0,1.9,14.7,357.0,56.1,44.39
2018,9,22,8,15,797.5,70.5,1.95,15.5,407.0,94.59,52.59
2018,9,22,8,30,827.0,74.0,2.0,16.3,457.0,156.9,89.61
2018,9,22,8,45,848.0,76.5,2.05,17.05,503.0,220.3,139.58
2018,9,22,9,0,869.0,79.0,2.1,17.8,549.0,289.51,198.86
2018,9,22,9,15,842.0,91.0,2.15,18.45,575.0,346.07,250.49
2018,9,22,9,30,815.0,103.0,2.2,19.1,601.0,402.16,300.35
2018,9,22,9,45,658.5,155.0,2.25,19.7,572.0,429.77,327.63
2018,9,22,10,0,502.0,207.0,2.3,20.3,543.0,436.84,336.25
2018,9,22,10,15,425.0,249.5,2.4,20.75,542.0,464.79,358.48
2018,9,22,10,30,348.0,292.0,2.5,21.2,541.0,477.23,367.75
2018,9,22,10,45,315.0,307.0,2.6,21.6,537.5,492.94,379.36
2018,9,22,11,0,282.0,322.0,2.7,22.0,534.0,504.91,387.7
2018,9,22,11,15,314.5,321.5,2.75,22.15,561.5,548.44,420.36
2018,9,22,11,30,347.0,321.0,2.8,22.3,589.0,593.67,453.77
2018,9,22,11,45,650.0,205.5,2.9,22.45,712.5,776.05,590.09
2018,9,22,12,0,953.0,90.0,3.0,22.6,836.0,937.44,700.97
2018,9,22,12,15,954.0,89.0,3.0,22.65,833.5,969.76,721.07
2018,9,22,12,30,955.0,88.0,3.0,22.7,831.0,998.4,739.82
2018,9,22,12,45,955.0,86.0,3.05,22.7,820.5,1021.17,755.34
2018,9,22,13,0,955.0,84.0,3.1,22.7,810.0,1039.95,768.39
2018,9,22,13,15,951.0,82.5,3.15,22.7,791.0,1051.24,776.73
2018,9,22,13,30,947.0,81.0,3.2,22.7,772.0,1058.31,782.53
2018,9,22,13,45,941.0,79.5,3.2,22.7,746.0,1059.14,784.02
2018,9,22,14,0,935.0,78.0,3.2,22.7,720.0,1055.77,782.98
2018,9,22,14,15,925.5,76.5,3.25,22.5,687.0,1044.7,778.12
2018,9,22,14,30,916.0,75.0,3.3,22.3,654.0,1029.62,770.77
2018,9,22,14,45,902.5,74.0,3.3,22.1,615.0,1007.34,758.29
2018,9,22,15,0,889.0,73.0,3.3,21.9,576.0,981.51,743.48
2018,9,22,15,15,871.5,71.0,3.3,21.9,532.0,947.18,722.26
2018,9,22,15,30,854.0,69.0,3.3,21.9,488.0,909.95,698.89
2018,9,22,15,45,825.0,66.0,3.35,21.25,437.5,858.21,666.96
2018,9,22,16,0,796.0,63.0,3.4,20.6,387.0,814.19,639.75
2018,9,22,16,15,666.5,72.5,3.45,20.05,319.5,694.53,555.36
2018,9,22,16,30,537.0,82.0,3.5,19.5,252.0,576.24,468.52
2018,9,22,16,45,559.0,66.5,3.5,18.95,215.5,551.94,451.18
2018,9,22,17,0,581.0,51.0,3.5,18.4,179.0,523.37,428.18
2018,9,22,17,15,463.5,44.0,3.55,17.75,129.0,406.95,332.64
2018,9,22,17,30,346.0,37.0,3.6,17.1,79.0,300.46,240.01
2018,9,22,17,45,226.5,25.0,3.6,16.45,47.5,191.72,118.18
2018,9,22,18,0,107.0,13.0,3.6,15.8,16.0,67.17,0.0
2018,9,22,18,15,53.5,6.5,3.55,15.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.65,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.6,5.0,0.0,0.0
2018,9,23,6,15,167.5,18.5,3.4,11.9,31.0,15.79,0.0
2018,9,23,6,30,300.0,31.0,3.4,12.2,57.0,25.96,14.84
2018,9,23,6,45,409.0,40.5,3.4,12.55,101.5,33.2,23.41
2018,9,23,7,0,518.0,50.0,3.4,12.9,146.0,40.43,30.38
2018,9,23,7,15,586.0,56.5,3.35,13.45,196.5,44.92,34.63
2018,9,23,7,30,654.0,63.0,3.3,14.0,247.0,49.42,38.68
2018,9,23,7,45,699.5,67.0,3.25,14.55,298.5,56.45,44.83
2018,9,23,8,0,745.0,71.0,3.2,15.1,350.0,59.07,46.95
2018,9,23,8,15,776.5,74.5,3.15,15.85,400.0,97.7,55.33
2018,9,23,8,30,808.0,78.0,3.1,16.6,450.0,158.96,92.1
2018,9,23,8,45,831.0,80.5,3.05,17.35,496.0,221.58,141.63
2018,9,23,9,0,854.0,83.0,3.0,18.1,542.0,286.55,197.63
2018,9,23,9,15,871.0,84.0,3.0,18.65,583.0,353.16,256.26
2018,9,23,9,30,888.0,85.0,3.0,19.2,624.0,417.07,311.96
2018,9,23,9,45,901.0,86.0,2.95,19.8,659.5,479.78,365.06
2018,9,23,10,0,914.0,87.0,2.9,20.4,695.0,542.3,416.04
2018,9,23,10,15,922.0,88.0,2.95,20.55,723.5,601.56,463.79
2018,9,23,10,30,930.0,89.0,3.0,20.7,752.0,659.5,509.08
2018,9,23,10,45,936.0,90.0,3.05,20.9,773.5,714.55,550.84
2018,9,23,11,0,942.0,91.0,3.1,21.1,795.0,767.57,589.9
2018,9,23,11,15,946.0,91.0,3.15,21.15,808.5,815.82,623.13
2018,9,23,11,30,950.0,91.0,3.2,21.2,822.0,861.36,654.24
2018,9,23,11,45,951.5,91.5,3.25,21.2,828.0,902.4,682.19
2018,9,23,12,0,953.0,92.0,3.3,21.2,834.0,940.18,707.84
2018,9,23,12,15,955.5,90.5,3.3,21.25,832.0,973.27,729.79
2018,9,23,12,30,958.0,89.0,3.3,21.3,830.0,1002.76,749.33
2018,9,23,12,45,959.5,86.5,3.35,21.35,820.5,1026.41,765.42
2018,9,23,13,0,961.0,84.0,3.4,21.4,811.0,1046.08,779.04
2018,9,23,13,15,957.0,83.5,3.4,21.4,792.5,1058.54,787.78
2018,9,23,13,30,953.0,83.0,3.4,21.4,774.0,1066.79,793.98
2018,9,23,13,45,947.5,82.0,3.35,21.4,748.5,1068.72,795.78
2018,9,23,14,0,942.0,81.0,3.3,21.4,723.0,1066.45,795.04
2018,9,23,14,15,933.0,79.5,3.3,21.3,690.0,1055.85,789.75
2018,9,23,14,30,924.0,78.0,3.3,21.2,657.0,1041.21,781.98
2018,9,23,14,45,911.0,76.5,3.3,21.15,618.0,1018.68,768.9
2018,9,23,15,0,898.0,75.0,3.3,21.1,579.0,992.54,753.48
2018,9,23,15,15,880.5,72.5,3.3,21.1,534.0,957.36,731.69
2018,9,23,15,30,863.0,70.0,3.3,21.1,489.0,919.24,707.71
2018,9,23,15,45,838.0,67.5,3.25,20.7,440.5,881.42,684.37
2018,9,23,16,0,813.0,65.0,3.2,20.3,392.0,831.35,651.74
2018,9,23,16,15,776.5,61.5,3.2,19.85,340.5,768.5,609.3
2018,9,23,16,30,740.0,58.0,3.2,19.4,289.0,705.25,564.97
2018,9,23,16,45,684.0,53.5,3.15,18.95,236.5,625.65,505.92
2018,9,23,17,0,628.0,49.0,3.1,18.5,184.0,548.07,445.46
2018,9,23,17,15,535.5,42.0,3.05,17.6,135.5,453.02,368.03
2018,9,23,17,30,443.0,35.0,3.0,16.7,87.0,359.1,284.7
2018,9,23,17,45,284.5,24.5,2.95,15.8,51.5,221.62,119.97
2018,9,23,18,0,126.0,14.0,2.9,14.9,16.0,77.83,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.6,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.7,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.7,5.0,0.0,0.0
2018,9,24,6,15,210.5,17.0,0.5,13.4,31.5,14.51,0.0
2018,9,24,6,30,368.0,28.0,0.5,14.1,58.0,23.47,12.42
2018,9,24,6,45,474.0,35.5,0.5,14.75,103.0,29.19,19.74
2018,9,24,7,0,580.0,43.0,0.5,15.4,148.0,38.11,28.07
2018,9,24,7,15,643.0,49.0,0.5,16.0,199.5,42.84,32.48
2018,9,24,7,30,706.0,55.0,0.5,16.6,251.0,47.57,36.68
2018,9,24,7,45,746.5,58.5,0.45,17.2,302.5,50.02,38.74
2018,9,24,8,0,787.0,62.0,0.4,17.8,354.0,52.51,40.73
2018,9,24,8,15,814.5,65.5,0.45,18.6,403.5,93.83,49.97
2018,9,24,8,30,842.0,69.0,0.5,19.4,453.0,157.0,87.42
2018,9,24,8,45,862.0,71.0,0.5,20.15,499.0,225.16,140.19
2018,9,24,9,0,882.0,73.0,0.5,20.9,545.0,290.06,194.44
2018,9,24,9,15,897.5,75.0,0.5,21.45,586.5,355.04,249.61
2018,9,24,9,30,913.0,77.0,0.5,22.0,628.0,420.69,304.05
2018,9,24,9,45,924.5,78.0,0.5,22.55,663.5,484.07,354.94
2018,9,24,10,0,936.0,79.0,0.5,23.1,699.0,547.03,403.39
2018,9,24,10,15,944.0,80.0,0.55,23.45,727.5,607.35,448.81
2018,9,24,10,30,952.0,81.0,0.6,23.8,756.0,666.3,491.66
2018,9,24,10,45,957.0,82.5,0.65,24.15,777.5,722.11,530.95
2018,9,24,11,0,962.0,84.0,0.7,24.5,799.0,775.76,567.17
2018,9,24,11,15,965.0,84.0,0.8,24.7,812.0,823.97,598.52
2018,9,24,11,30,968.0,84.0,0.9,24.9,825.0,869.31,627.85
2018,9,24,11,45,969.0,84.5,1.0,25.05,830.5,910.44,654.49
2018,9,24,12,0,970.0,85.0,1.1,25.2,836.0,948.2,678.96
2018,9,24,12,15,969.5,84.5,1.2,25.2,833.0,979.96,700.09
2018,9,24,12,30,969.0,84.0,1.3,25.2,830.0,1007.92,718.98
2018,9,24,12,45,967.5,83.5,1.4,25.2,819.5,1031.01,734.97
2018,9,24,13,0,966.0,83.0,1.5,25.2,809.0,1050.04,748.62
2018,9,24,13,15,961.0,82.5,1.6,25.05,790.0,1061.47,758.19
2018,9,24,13,30,956.0,82.0,1.7,24.9,771.0,1068.64,765.36
2018,9,24,13,45,949.0,81.0,1.8,24.75,744.5,1068.96,768.45
2018,9,24,14,0,942.0,80.0,1.9,24.6,718.0,1065.05,769.08
2018,9,24,14,15,932.0,79.0,1.9,24.4,684.5,1053.95,764.08
2018,9,24,14,30,922.0,78.0,1.9,24.2,651.0,1038.85,756.74
2018,9,24,14,45,909.0,76.0,1.95,23.95,611.5,1015.62,745.12
2018,9,24,15,0,896.0,74.0,2.0,23.7,572.0,988.78,731.17
2018,9,24,15,15,877.5,71.5,2.0,23.7,527.0,952.59,709.64
2018,9,24,15,30,859.0,69.0,2.0,23.7,482.0,913.51,686.03
2018,9,24,15,45,833.5,66.5,1.95,23.1,433.5,875.28,663.67
2018,9,24,16,0,808.0,64.0,1.9,22.5,385.0,824.86,632.3
2018,9,24,16,15,771.0,60.5,1.95,21.85,333.5,761.74,591.99
2018,9,24,16,30,734.0,57.0,2.0,21.2,282.0,698.29,549.58
2018,9,24,16,45,678.5,52.0,2.0,20.5,230.0,618.76,492.62
2018,9,24,17,0,623.0,47.0,2.0,19.8,178.0,541.34,434.01
2018,9,24,17,15,530.5,40.0,1.95,18.8,130.0,446.53,358.01
2018,9,24,17,30,438.0,33.0,1.9,17.8,82.0,353.31,275.5
2018,9,24,17,45,272.5,21.5,1.9,16.75,47.0,209.4,88.12
2018,9,24,18,0,107.0,10.0,1.9,15.7,12.0,64.35,0.0
2018,9,24,18,15,53.5,5.0,1.85,15.5,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,14.0,2.0,0.55,11.35,1.5,0.0,0.0
2018,9,25,6,0,28.0,4.0,0.5,11.3,3.0,0.0,0.0
2018,9,25,6,15,192.0,16.0,0.5,12.15,29.5,13.66,0.0
2018,9,25,6,30,356.0,28.0,0.5,13.0,56.0,23.53,12.05
2018,9,25,6,45,468.5,35.5,0.45,13.8,101.5,29.23,19.82
2018,9,25,7,0,581.0,43.0,0.4,14.6,147.0,38.18,28.22
2018,9,25,7,15,646.5,48.5,0.35,15.3,198.5,42.48,32.26
2018,9,25,7,30,712.0,54.0,0.3,16.0,250.0,46.83,36.14
2018,9,25,7,45,754.0,57.5,0.25,16.7,302.0,49.34,38.24
2018,9,25,8,0,796.0,61.0,0.2,17.4,354.0,51.88,40.27
2018,9,25,8,15,824.0,64.0,0.25,18.15,403.5,94.3,49.77
2018,9,25,8,30,852.0,67.0,0.3,18.9,453.0,162.75,91.62
2018,9,25,8,45,872.0,69.5,0.35,19.65,499.5,226.91,141.27
2018,9,25,9,0,892.0,72.0,0.4,20.4,546.0,292.85,196.5
2018,9,25,9,15,905.5,74.5,0.45,21.0,587.0,358.23,252.2
2018,9,25,9,30,919.0,77.0,0.5,21.6,628.0,424.04,307.05
2018,9,25,9,45,929.0,78.5,0.55,22.2,663.0,487.55,358.41
2018,9,25,10,0,939.0,80.0,0.6,22.8,698.0,550.47,407.31
2018,9,25,10,15,946.5,81.0,0.65,23.2,726.5,610.66,452.72
2018,9,25,10,30,954.0,82.0,0.7,23.6,755.0,669.41,495.48
2018,9,25,10,45,959.0,83.5,0.8,23.95,776.5,725.3,535.59
2018,9,25,11,0,964.0,85.0,0.9,24.3,798.0,779.0,572.7
2018,9,25,11,15,966.0,85.5,0.95,24.5,810.5,827.0,603.32
2018,9,25,11,30,968.0,86.0,1.0,24.7,823.0,872.06,631.8
2018,9,25,11,45,968.5,86.0,1.05,24.9,827.5,912.2,656.94
2018,9,25,12,0,969.0,86.0,1.1,25.1,832.0,948.91,679.82
2018,9,25,12,15,967.5,86.5,1.2,25.1,829.0,980.76,701.04
2018,9,25,12,30,966.0,87.0,1.3,25.1,826.0,1008.79,719.98
2018,9,25,12,45,962.5,87.0,1.4,25.1,814.5,1030.41,735.08
2018,9,25,13,0,959.0,87.0,1.5,25.1,803.0,1047.93,747.83
2018,9,25,13,15,954.0,86.5,1.55,24.95,784.0,1059.23,756.54
2018,9,25,13,30,949.0,86.0,1.6,24.8,765.0,1066.31,762.89
2018,9,25,13,45,942.0,84.0,1.65,24.7,738.0,1065.36,764.31
2018,9,25,14,0,935.0,82.0,1.7,24.6,711.0,1060.17,763.35
2018,9,25,14,15,925.0,80.5,1.7,24.35,677.5,1048.41,758.13
2018,9,25,14,30,915.0,79.0,1.7,24.1,644.0,1032.66,750.57
2018,9,25,14,45,901.5,77.5,1.7,23.9,604.5,1009.6,738.32
2018,9,25,15,0,888.0,76.0,1.7,23.7,565.0,982.99,723.85
2018,9,25,15,15,869.0,73.5,1.7,23.7,520.0,946.45,702.26
2018,9,25,15,30,850.0,71.0,1.7,23.7,475.0,907.09,678.65
2018,9,25,15,45,824.0,68.5,1.7,23.05,426.5,868.61,656.88
2018,9,25,16,0,798.0,66.0,1.7,22.4,378.0,817.95,626.06
2018,9,25,16,15,761.0,61.5,1.75,21.75,326.5,753.79,585.09
2018,9,25,16,30,724.0,57.0,1.8,21.1,275.0,689.36,541.99
2018,9,25,16,45,667.0,52.0,1.85,20.45,223.5,609.06,484.59
2018,9,25,17,0,610.0,47.0,1.9,19.8,172.0,530.97,425.39
2018,9,25,17,15,515.0,40.0,1.95,18.9,124.5,435.56,348.63
2018,9,25,17,30,420.0,33.0,2.0,18.0,77.0,341.44,264.03
2018,9,25,17,45,258.5,21.5,2.0,17.15,44.0,198.27,48.66
2018,9,25,18,0,97.0,10.0,2.0,16.3,11.0,59.02,0.0
2018,9,25,18,15,48.5,5.0,2.0,15.95,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.4,3.0,0.0,0.0
2018,9,26,6,15,182.0,15.5,0.15,13.1,28.0,13.23,0.0
2018,9,26,6,30,338.0,27.0,0.2,13.8,53.0,22.66,10.79
2018,9,26,6,45,447.5,35.5,0.2,14.5,97.5,29.23,19.72
2018,9,26,7,0,557.0,44.0,0.2,15.2,142.0,35.83,26.07
2018,9,26,7,15,622.5,50.0,0.25,15.75,192.5,43.71,33.28
2018,9,26,7,30,688.0,56.0,0.3,16.3,243.0,48.39,37.46
2018,9,26,7,45,590.5,80.5,0.35,16.8,264.0,61.35,48.78
2018,9,26,8,0,493.0,105.0,0.4,17.3,285.0,75.57,60.95
2018,9,26,8,15,523.5,117.0,0.4,18.05,331.5,112.06,72.67
2018,9,26,8,30,554.0,129.0,0.4,18.8,378.0,164.1,105.39
2018,9,26,8,45,514.5,143.0,0.45,19.5,393.0,208.38,141.75
2018,9,26,9,0,475.0,157.0,0.5,20.2,408.0,247.5,176.28
2018,9,26,9,15,312.0,203.0,0.5,20.95,373.0,265.49,197.15
2018,9,26,9,30,149.0,249.0,0.5,21.7,338.0,262.28,198.76
2018,9,26,9,45,146.5,277.0,0.5,22.45,368.5,297.45,225.38
2018,9,26,10,0,144.0,305.0,0.5,23.2,399.0,333.03,251.32
2018,9,26,10,15,270.5,281.0,0.5,23.6,467.0,402.76,302.78
2018,9,26,10,30,397.0,257.0,0.5,24.0,535.0,487.69,364.29
2018,9,26,10,45,609.5,197.5,0.55,24.4,639.0,606.99,449.74
2018,9,26,11,0,822.0,138.0,0.6,24.8,743.0,735.35,538.52
2018,9,26,11,15,765.5,167.0,0.65,25.05,738.0,765.52,556.87
2018,9,26,11,30,709.0,196.0,0.7,25.3,733.0,786.31,569.85
2018,9,26,11,45,726.0,182.5,0.75,25.55,735.5,820.48,593.08
2018,9,26,12,0,743.0,169.0,0.8,25.8,738.0,852.33,613.23
2018,9,26,12,15,600.5,226.5,0.85,25.85,685.0,809.16,584.26
2018,9,26,12,30,458.0,284.0,0.9,25.9,632.0,750.24,544.04
2018,9,26,12,45,410.5,304.5,1.0,25.95,613.0,741.81,539.42
2018,9,26,13,0,363.0,325.0,1.1,26.0,594.0,712.66,520.63
2018,9,26,13,15,333.5,321.5,1.2,25.85,564.0,690.26,507.2
2018,9,26,13,30,304.0,318.0,1.3,25.7,534.0,665.42,491.78
2018,9,26,13,45,344.0,296.0,1.4,25.55,532.0,687.81,510.51
2018,9,26,14,0,384.0,274.0,1.5,25.4,530.0,708.28,527.61
2018,9,26,14,15,383.5,257.5,1.6,25.1,502.5,691.78,518.86
2018,9,26,14,30,383.0,241.0,1.7,24.8,475.0,673.12,508.85
2018,9,26,14,45,286.0,241.0,1.8,24.5,409.5,576.19,440.51
2018,9,26,15,0,189.0,241.0,1.9,24.2,344.0,459.3,355.68
2018,9,26,15,15,249.5,209.5,1.9,24.2,334.0,500.4,389.64
2018,9,26,15,30,310.0,178.0,1.9,24.2,324.0,515.55,403.77
2018,9,26,15,45,459.0,135.5,2.05,23.4,326.0,614.49,483.06
2018,9,26,16,0,608.0,93.0,2.2,22.6,328.0,689.64,541.2
2018,9,26,16,15,554.0,86.5,2.25,21.95,278.0,614.9,488.44
2018,9,26,16,30,500.0,80.0,2.3,21.3,228.0,541.68,435.7
2018,9,26,16,45,405.5,71.5,2.3,20.65,176.5,431.27,350.89
2018,9,26,17,0,311.0,63.0,2.3,20.0,125.0,336.16,273.62
2018,9,26,17,15,251.0,49.0,2.3,19.3,89.5,264.8,213.0
2018,9,26,17,30,191.0,35.0,2.3,18.6,54.0,199.73,152.22
2018,9,26,17,45,114.5,21.0,2.25,17.9,30.5,113.44,0.0
2018,9,26,18,0,38.0,7.0,2.2,17.2,7.0,25.71,0.0
2018,9,26,18,15,19.0,3.5,2.15,16.95,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,9,27,6,15,91.0,14.5,0.85,14.4,20.0,12.38,0.0
2018,9,27,6,30,166.0,26.0,0.8,14.9,38.0,20.18,8.24
2018,9,27,6,45,154.0,40.5,0.7,15.45,58.5,31.51,21.47
2018,9,27,7,0,142.0,55.0,0.6,16.0,79.0,42.11,31.39
2018,9,27,7,15,242.0,71.5,0.65,16.55,129.5,52.78,41.08
2018,9,27,7,30,342.0,88.0,0.7,17.1,180.0,64.38,51.34
2018,9,27,7,45,328.5,105.0,0.7,17.65,208.0,75.06,60.53
2018,9,27,8,0,315.0,122.0,0.7,18.2,236.0,88.73,72.11
2018,9,27,8,15,263.0,131.0,0.75,18.8,235.0,110.29,78.46
2018,9,27,8,30,211.0,140.0,0.8,19.4,234.0,131.96,94.16
2018,9,27,8,45,267.0,157.0,0.85,19.95,288.5,173.18,124.53
2018,9,27,9,0,323.0,174.0,0.9,20.5,343.0,222.02,162.32
2018,9,27,9,15,329.0,196.5,0.95,20.95,380.5,266.54,198.79
2018,9,27,9,30,335.0,219.0,1.0,21.4,418.0,312.14,235.52
2018,9,27,9,45,207.0,253.0,1.1,21.85,378.0,305.51,233.13
2018,9,27,10,0,79.0,287.0,1.2,22.3,338.0,281.47,215.56
2018,9,27,10,15,93.0,294.5,1.2,22.6,357.5,303.81,232.52
2018,9,27,10,30,107.0,302.0,1.2,22.9,377.0,335.0,255.75
2018,9,27,10,45,100.5,319.0,1.25,23.25,391.0,347.45,264.57
2018,9,27,11,0,94.0,336.0,1.3,23.6,405.0,367.02,278.56
2018,9,27,11,15,275.5,301.0,1.35,23.6,507.5,503.43,381.73
2018,9,27,11,30,457.0,266.0,1.4,23.6,610.0,646.47,485.55
2018,9,27,11,45,493.0,262.5,1.4,23.6,636.0,697.54,520.45
2018,9,27,12,0,529.0,259.0,1.4,23.6,662.0,749.15,556.06
2018,9,27,12,15,463.5,286.0,1.45,23.55,638.0,739.17,548.12
2018,9,27,12,30,398.0,313.0,1.5,23.5,614.0,706.8,525.76
2018,9,27,12,45,368.0,319.0,1.5,23.4,594.0,699.17,520.76
2018,9,27,13,0,338.0,325.0,1.5,23.3,574.0,688.8,513.63
2018,9,27,13,15,347.0,315.5,1.6,23.15,565.5,697.65,521.86
2018,9,27,13,30,356.0,306.0,1.7,23.0,557.0,704.81,528.84
2018,9,27,13,45,378.0,286.0,1.75,22.8,544.0,711.31,535.77
2018,9,27,14,0,400.0,266.0,1.8,22.6,531.0,715.65,541.34
2018,9,27,14,15,375.0,255.5,1.85,22.35,494.0,681.2,518.8
2018,9,27,14,30,350.0,245.0,1.9,22.1,457.0,645.05,495.06
2018,9,27,14,45,328.0,233.5,2.0,21.8,422.0,609.39,471.71
2018,9,27,15,0,306.0,222.0,2.1,21.5,387.0,572.72,447.14
2018,9,27,15,15,288.5,205.0,2.1,21.5,350.5,532.8,419.02
2018,9,27,15,30,271.0,188.0,2.1,21.5,314.0,492.18,389.93
2018,9,27,15,45,233.5,169.5,2.15,20.65,270.0,430.91,345.35
2018,9,27,16,0,196.0,151.0,2.2,19.8,226.0,352.15,285.96
2018,9,27,16,15,207.5,128.5,2.2,19.25,198.0,348.03,284.44
2018,9,27,16,30,219.0,106.0,2.2,18.7,170.0,323.25,265.89
2018,9,27,16,45,170.0,87.0,2.2,18.15,131.0,255.02,209.86
2018,9,27,17,0,121.0,68.0,2.2,17.6,92.0,175.94,143.58
2018,9,27,17,15,91.5,50.0,2.15,17.1,65.0,130.77,104.06
2018,9,27,17,30,62.0,32.0,2.1,16.6,38.0,87.28,63.4
2018,9,27,17,45,35.0,18.0,2.05,16.15,21.0,45.94,0.0
2018,9,27,18,0,8.0,4.0,2.0,15.7,4.0,7.56,0.0
2018,9,27,18,15,4.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,28,6,0,4.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,28,6,15,4.0,4.0,0.85,11.85,4.0,3.41,0.0
2018,9,28,6,30,4.0,8.0,0.9,12.2,8.0,6.75,0.0
2018,9,28,6,45,2.0,12.5,1.0,12.55,12.5,10.28,3.28
2018,9,28,7,0,0.0,17.0,1.1,12.9,17.0,13.98,6.82
2018,9,28,7,15,0.5,36.0,1.1,13.2,36.0,29.73,21.08
2018,9,28,7,30,1.0,55.0,1.1,13.5,55.0,45.55,35.33
2018,9,28,7,45,2.0,55.5,1.15,13.85,56.0,45.96,35.65
2018,9,28,8,0,3.0,56.0,1.2,14.2,57.0,46.38,35.91
2018,9,28,8,15,2.5,69.5,1.2,14.5,70.5,57.77,43.63
2018,9,28,8,30,2.0,83.0,1.2,14.8,84.0,69.03,52.89
2018,9,28,8,45,2.0,102.0,1.2,15.1,103.0,84.45,65.52
2018,9,28,9,0,2.0,121.0,1.2,15.4,122.0,100.05,78.15
2018,9,28,9,15,6.0,156.5,1.25,15.65,160.0,130.28,102.52
2018,9,28,9,30,10.0,192.0,1.3,15.9,198.0,161.51,127.38
2018,9,28,9,45,22.5,221.5,1.35,16.1,236.0,192.77,151.97
2018,9,28,10,0,35.0,251.0,1.4,16.3,274.0,229.62,180.85
2018,9,28,10,15,80.0,287.0,1.4,16.35,342.0,290.5,228.48
2018,9,28,10,30,125.0,323.0,1.4,16.4,410.0,365.05,285.84
2018,9,28,10,45,232.5,309.5,1.4,16.5,476.5,445.25,347.65
2018,9,28,11,0,340.0,296.0,1.4,16.6,543.0,527.06,409.75
2018,9,28,11,15,614.0,201.0,1.45,16.55,657.0,684.58,528.82
2018,9,28,11,30,888.0,106.0,1.5,16.5,771.0,830.06,632.47
2018,9,28,11,45,899.0,102.0,1.5,16.5,779.0,871.96,659.06
2018,9,28,12,0,910.0,98.0,1.5,16.5,787.0,911.26,684.86
2018,9,28,12,15,911.0,97.0,1.5,16.5,784.0,941.86,704.77
2018,9,28,12,30,912.0,96.0,1.5,16.5,781.0,968.94,722.44
2018,9,28,12,45,911.5,94.0,1.55,16.55,770.5,989.82,736.75
2018,9,28,13,0,911.0,92.0,1.6,16.6,760.0,1006.85,748.75
2018,9,28,13,15,907.0,91.0,1.6,16.55,741.5,1017.64,756.39
2018,9,28,13,30,903.0,90.0,1.6,16.5,723.0,1024.43,761.67
2018,9,28,13,45,897.0,88.5,1.65,16.45,698.0,1024.59,763.64
2018,9,28,14,0,891.0,87.0,1.7,16.4,673.0,1020.74,763.25
2018,9,28,14,15,881.0,85.0,1.7,16.3,640.0,1008.3,756.8
2018,9,28,14,30,871.0,83.0,1.7,16.2,607.0,992.06,748.06
2018,9,28,14,45,857.5,81.0,1.7,16.05,569.0,968.68,734.81
2018,9,28,15,0,844.0,79.0,1.7,15.9,531.0,953.01,726.84
2018,9,28,15,15,823.5,76.5,1.7,15.9,487.0,915.42,703.46
2018,9,28,15,30,803.0,74.0,1.7,15.9,443.0,875.15,678.15
2018,9,28,15,45,776.5,70.5,1.7,15.35,396.0,825.71,647.25
2018,9,28,16,0,750.0,67.0,1.7,14.8,349.0,774.59,614.26
2018,9,28,16,15,711.5,62.5,1.65,14.4,299.5,710.73,569.87
2018,9,28,16,30,673.0,58.0,1.6,14.0,250.0,646.81,523.7
2018,9,28,16,45,496.5,59.5,1.55,13.6,185.5,491.98,405.02
2018,9,28,17,0,320.0,61.0,1.5,13.2,121.0,340.28,281.58
2018,9,28,17,15,313.0,45.0,1.45,12.85,89.0,301.37,246.09
2018,9,28,17,30,306.0,29.0,1.4,12.5,57.0,265.04,199.36
2018,9,28,17,45,176.5,17.0,1.35,12.1,31.0,114.74,0.0
2018,9,28,18,0,47.0,5.0,1.3,11.7,5.0,4.27,0.0
2018,9,28,18,15,23.5,2.5,1.2,11.55,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,61.5,10.5,1.65,12.1,14.0,8.96,0.0
2018,9,29,6,30,110.0,20.0,1.7,12.4,27.0,15.5,3.7
2018,9,29,6,45,159.0,38.0,1.8,12.65,59.0,29.0,19.38
2018,9,29,7,0,208.0,56.0,1.9,12.9,91.0,42.1,31.68
2018,9,29,7,15,171.0,54.0,1.95,13.2,89.0,41.82,31.82
2018,9,29,7,30,134.0,52.0,2.0,13.5,87.0,40.16,30.47
2018,9,29,7,45,67.0,42.5,2.1,13.8,60.0,32.58,23.67
2018,9,29,8,0,0.0,33.0,2.2,14.1,33.0,27.24,18.81
2018,9,29,8,15,0.0,49.5,2.2,14.45,49.5,40.95,29.41
2018,9,29,8,30,0.0,66.0,2.2,14.8,66.0,54.71,40.92
2018,9,29,8,45,0.0,75.0,2.25,15.2,75.0,62.24,47.04
2018,9,29,9,0,0.0,84.0,2.3,15.6,84.0,69.78,53.11
2018,9,29,9,15,0.0,69.0,2.3,15.85,69.0,57.27,42.47
2018,9,29,9,30,0.0,54.0,2.3,16.1,54.0,44.79,31.92
2018,9,29,9,45,0.0,56.0,2.3,16.35,56.0,46.48,33.21
2018,9,29,10,0,0.0,58.0,2.3,16.6,58.0,48.17,34.5
2018,9,29,10,15,0.5,86.5,2.35,16.75,87.0,72.29,54.3
2018,9,29,10,30,1.0,115.0,2.4,16.9,116.0,96.57,74.03
2018,9,29,10,45,1.5,119.0,2.4,17.0,120.0,100.44,77.04
2018,9,29,11,0,2.0,123.0,2.4,17.1,124.0,104.38,80.14
2018,9,29,11,15,1.0,102.0,2.4,17.1,102.5,85.93,65.06
2018,9,29,11,30,0.0,81.0,2.4,17.1,81.0,67.5,49.97
2018,9,29,11,45,0.0,84.0,2.4,17.15,84.0,70.02,52.02
2018,9,29,12,0,0.0,87.0,2.4,17.2,87.0,72.54,54.05
2018,9,29,12,15,0.0,84.5,2.4,17.15,84.5,70.44,52.36
2018,9,29,12,30,0.0,82.0,2.4,17.1,82.0,68.34,50.67
2018,9,29,12,45,0.0,86.0,2.4,17.1,86.0,71.68,53.43
2018,9,29,13,0,0.0,90.0,2.4,17.1,90.0,75.02,56.19
2018,9,29,13,15,0.5,105.5,2.4,17.0,106.0,88.87,67.61
2018,9,29,13,30,1.0,121.0,2.4,16.9,122.0,103.13,79.35
2018,9,29,13,45,15.5,123.5,2.35,16.8,134.0,129.0,101.25
2018,9,29,14,0,30.0,126.0,2.3,16.7,146.0,146.73,116.51
2018,9,29,14,15,145.0,134.5,2.3,16.55,222.0,305.39,248.48
2018,9,29,14,30,260.0,143.0,2.3,16.4,298.0,456.26,369.24
2018,9,29,14,45,141.0,124.5,2.25,16.25,208.0,290.64,236.8
2018,9,29,15,0,22.0,106.0,2.2,16.1,118.0,120.07,95.31
2018,9,29,15,15,11.0,97.0,2.2,16.1,103.0,92.31,72.35
2018,9,29,15,30,0.0,88.0,2.2,16.1,88.0,73.77,56.59
2018,9,29,15,45,58.5,102.0,2.15,15.8,123.5,151.09,123.96
2018,9,29,16,0,117.0,116.0,2.1,15.5,159.0,236.75,196.73
2018,9,29,16,15,179.0,96.0,2.0,15.2,151.0,279.74,233.87
2018,9,29,16,30,241.0,76.0,1.9,14.9,143.0,318.88,266.95
2018,9,29,16,45,178.0,56.0,1.85,14.65,100.0,215.76,180.72
2018,9,29,17,0,115.0,36.0,1.8,14.4,57.0,136.39,112.33
2018,9,29,17,15,81.0,26.5,1.7,14.1,39.0,97.49,77.25
2018,9,29,17,30,47.0,17.0,1.6,13.8,21.0,61.3,41.17
