Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,45,27.0,9.5,1.5,13.55,11.5,23.4,0.0
2018,9,29,18,0,7.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,1.4,13.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,6,15,5.0,9.5,1.0,12.85,10.0,8.11,0.0
2018,9,30,6,30,10.0,19.0,1.0,13.1,20.0,15.69,2.8
2018,9,30,6,45,83.5,37.5,1.0,13.35,51.0,29.04,19.28
2018,9,30,7,0,157.0,56.0,1.0,13.6,82.0,42.77,32.17
2018,9,30,7,15,256.5,66.5,1.0,13.85,125.5,49.42,38.48
2018,9,30,7,30,356.0,77.0,1.0,14.1,169.0,56.91,45.32
2018,9,30,7,45,313.0,102.0,1.0,14.35,195.5,73.09,59.65
2018,9,30,8,0,270.0,127.0,1.0,14.6,222.0,91.42,75.58
2018,9,30,8,15,199.5,144.5,1.0,15.05,220.0,116.58,86.59
2018,9,30,8,30,129.0,162.0,1.0,15.5,218.0,140.23,106.09
2018,9,30,8,45,135.5,189.5,1.05,15.9,254.0,173.78,132.75
2018,9,30,9,0,142.0,217.0,1.1,16.3,290.0,209.01,161.15
2018,9,30,9,15,389.5,181.0,1.1,16.75,403.0,277.76,210.03
2018,9,30,9,30,637.0,145.0,1.1,17.2,516.0,376.21,284.7
2018,9,30,9,45,702.5,133.5,1.15,17.6,564.5,438.87,335.23
2018,9,30,10,0,768.0,122.0,1.2,18.0,613.0,508.12,389.94
2018,9,30,10,15,661.5,166.0,1.25,18.25,601.5,535.65,412.27
2018,9,30,10,30,555.0,210.0,1.3,18.5,590.0,546.44,421.0
2018,9,30,10,45,657.5,177.5,1.35,18.75,641.0,624.07,479.48
2018,9,30,11,0,760.0,145.0,1.4,19.0,692.0,700.67,535.77
2018,9,30,11,15,812.0,128.0,1.45,19.1,721.5,762.14,579.75
2018,9,30,11,30,864.0,111.0,1.5,19.2,751.0,816.8,616.52
2018,9,30,11,45,890.5,101.5,1.5,19.35,764.5,865.13,647.96
2018,9,30,12,0,917.0,92.0,1.5,19.5,778.0,911.66,677.88
2018,9,30,12,15,709.5,163.0,1.5,19.5,692.5,845.6,633.34
2018,9,30,12,30,502.0,234.0,1.5,19.5,607.0,741.95,560.98
2018,9,30,12,45,443.5,253.5,1.5,19.55,579.5,723.09,547.88
2018,9,30,13,0,385.0,273.0,1.5,19.6,552.0,699.74,530.65
2018,9,30,13,15,421.5,265.5,1.5,19.5,563.5,738.6,559.55
2018,9,30,13,30,458.0,258.0,1.5,19.4,575.0,776.07,586.75
2018,9,30,13,45,521.0,225.5,1.45,19.35,573.0,810.88,612.62
2018,9,30,14,0,584.0,193.0,1.4,19.3,571.0,850.49,641.27
2018,9,30,14,15,619.5,170.5,1.35,19.1,553.5,863.35,650.52
2018,9,30,14,30,655.0,148.0,1.3,18.9,536.0,871.68,657.17
2018,9,30,14,45,620.0,146.0,1.3,18.75,493.5,829.06,630.1
2018,9,30,15,0,585.0,144.0,1.3,18.6,451.0,784.18,601.69
2018,9,30,15,15,453.5,150.5,1.3,18.6,376.5,646.73,505.95
2018,9,30,15,30,322.0,157.0,1.3,18.6,302.0,500.96,399.07
2018,9,30,15,45,403.0,131.5,1.2,18.15,292.5,558.12,445.87
2018,9,30,16,0,484.0,106.0,1.1,17.7,283.0,585.88,468.15
2018,9,30,16,15,445.0,94.5,0.95,17.35,238.5,523.12,421.05
2018,9,30,16,30,406.0,83.0,0.8,17.0,194.0,461.63,374.02
2018,9,30,16,45,352.5,70.5,0.7,16.7,152.5,389.57,316.7
2018,9,30,17,0,299.0,58.0,0.6,16.4,111.0,321.37,260.11
2018,9,30,17,15,219.5,43.5,0.45,16.1,75.5,237.53,188.26
2018,9,30,17,30,140.0,29.0,0.3,15.8,40.0,158.08,106.74
2018,9,30,17,45,74.5,15.5,0.2,15.45,21.0,55.32,0.0
2018,9,30,18,0,9.0,2.0,0.1,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.5,1.0,0.15,14.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.05,12.35,5.5,4.69,0.0
2018,10,1,6,30,0.0,11.0,1.0,12.5,11.0,9.05,0.0
2018,10,1,6,45,0.0,20.0,0.95,12.7,20.0,16.49,8.5
2018,10,1,7,0,0.0,29.0,0.9,12.9,29.0,23.93,15.6
2018,10,1,7,15,0.0,40.5,0.95,13.05,40.5,33.48,24.4
2018,10,1,7,30,0.0,52.0,1.0,13.2,52.0,43.04,33.11
2018,10,1,7,45,0.0,68.0,1.0,13.35,68.0,55.88,44.6
2018,10,1,8,0,0.0,84.0,1.0,13.5,84.0,68.39,55.61
2018,10,1,8,15,0.0,84.0,1.05,13.8,84.0,69.1,53.44
2018,10,1,8,30,0.0,84.0,1.1,14.1,84.0,69.51,53.56
2018,10,1,8,45,0.0,97.5,1.15,14.35,97.5,80.48,62.53
2018,10,1,9,0,0.0,111.0,1.2,14.6,111.0,91.57,71.5
2018,10,1,9,15,0.0,118.0,1.2,14.8,118.0,97.55,76.16
2018,10,1,9,30,0.0,125.0,1.2,15.0,125.0,103.56,80.84
2018,10,1,9,45,0.5,140.0,1.25,15.25,140.5,116.42,91.1
2018,10,1,10,0,1.0,155.0,1.3,15.5,156.0,129.52,101.46
2018,10,1,10,15,4.0,173.5,1.3,15.7,176.5,147.22,115.51
2018,10,1,10,30,7.0,192.0,1.3,15.9,197.0,165.52,129.95
2018,10,1,10,45,10.5,213.0,1.3,16.1,220.5,186.93,146.78
2018,10,1,11,0,14.0,234.0,1.3,16.3,244.0,209.09,164.06
2018,10,1,11,15,39.5,272.0,1.3,16.45,301.0,274.79,215.75
2018,10,1,11,30,65.0,310.0,1.3,16.6,358.0,336.16,262.99
2018,10,1,11,45,53.0,297.0,1.35,16.75,336.0,318.81,249.12
2018,10,1,12,0,41.0,284.0,1.4,16.9,314.0,299.97,234.46
2018,10,1,12,15,24.0,238.0,1.4,16.95,255.5,242.24,189.52
2018,10,1,12,30,7.0,192.0,1.4,17.0,197.0,171.86,133.88
2018,10,1,12,45,4.5,170.5,1.4,17.0,173.5,150.47,117.05
2018,10,1,13,0,2.0,149.0,1.4,17.0,150.0,128.94,99.85
2018,10,1,13,15,1.0,130.0,1.35,16.9,130.5,111.08,85.58
2018,10,1,13,30,0.0,111.0,1.3,16.8,111.0,93.26,71.23
2018,10,1,13,45,2.0,137.5,1.3,16.75,139.0,119.32,92.66
2018,10,1,14,0,4.0,164.0,1.3,16.7,167.0,146.6,114.91
2018,10,1,14,15,3.0,157.5,1.25,16.55,159.5,140.1,109.82
2018,10,1,14,30,2.0,151.0,1.2,16.4,152.0,133.62,104.84
2018,10,1,14,45,1.5,143.0,1.15,16.3,144.0,126.25,99.12
2018,10,1,15,0,1.0,135.0,1.1,16.2,136.0,118.93,93.43
2018,10,1,15,15,1.5,130.0,1.1,16.2,131.0,115.7,91.1
2018,10,1,15,30,2.0,125.0,1.1,16.2,126.0,112.72,88.95
2018,10,1,15,45,1.5,115.5,0.95,15.85,116.0,104.34,82.36
2018,10,1,16,0,1.0,106.0,0.8,15.5,106.0,96.21,75.88
2018,10,1,16,15,0.5,85.0,0.75,15.35,85.0,75.48,58.64
2018,10,1,16,30,0.0,64.0,0.7,15.2,64.0,54.7,41.12
2018,10,1,16,45,0.0,48.5,0.65,15.05,48.5,40.2,28.7
2018,10,1,17,0,0.0,33.0,0.6,14.9,33.0,27.25,17.47
2018,10,1,17,15,0.0,23.5,0.5,14.8,23.5,19.38,10.42
2018,10,1,17,30,0.0,14.0,0.4,14.7,14.0,11.53,2.12
2018,10,1,17,45,0.0,7.5,0.3,14.55,7.5,6.4,0.0
2018,10,1,18,0,0.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.0,0.5,0.3,14.35,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.0,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.4,14.6,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.4,14.9,9.0,7.39,0.99
2018,10,2,7,45,0.0,12.5,1.4,15.2,12.5,10.28,3.58
2018,10,2,8,0,0.0,16.0,1.4,15.5,16.0,13.17,6.16
2018,10,2,8,15,0.0,35.5,1.4,16.0,35.5,29.32,19.39
2018,10,2,8,30,0.0,55.0,1.4,16.5,55.0,45.53,32.97
2018,10,2,8,45,11.0,108.0,1.45,17.05,113.5,90.89,70.09
2018,10,2,9,0,22.0,161.0,1.5,17.6,172.0,136.62,106.79
2018,10,2,9,15,122.5,200.0,1.5,18.0,269.5,204.34,158.43
2018,10,2,9,30,223.0,239.0,1.5,18.4,367.0,285.67,221.12
2018,10,2,9,45,141.0,245.0,1.5,18.8,327.5,271.98,211.7
2018,10,2,10,0,59.0,251.0,1.5,19.2,288.0,242.89,189.29
2018,10,2,10,15,44.0,249.0,1.5,19.5,277.5,238.84,185.97
2018,10,2,10,30,29.0,247.0,1.5,19.8,267.0,232.73,180.76
2018,10,2,10,45,158.0,269.0,1.5,20.05,381.0,351.96,274.16
2018,10,2,11,0,287.0,291.0,1.5,20.3,495.0,487.28,376.01
2018,10,2,11,15,191.0,299.5,1.5,20.5,436.0,428.87,330.51
2018,10,2,11,30,95.0,308.0,1.5,20.7,377.0,358.76,276.4
2018,10,2,11,45,86.5,315.5,1.5,20.85,379.0,365.85,281.72
2018,10,2,12,0,78.0,323.0,1.5,21.0,381.0,372.29,286.1
2018,10,2,12,15,338.0,249.0,1.5,21.05,497.0,590.55,452.8
2018,10,2,12,30,598.0,175.0,1.5,21.1,613.0,778.64,588.27
2018,10,2,12,45,583.0,190.0,1.45,21.15,611.5,798.39,599.22
2018,10,2,13,0,568.0,205.0,1.4,21.2,610.0,814.54,609.17
2018,10,2,13,15,391.0,256.5,1.4,21.15,532.0,699.29,526.88
2018,10,2,13,30,214.0,308.0,1.4,21.1,454.0,545.47,415.8
2018,10,2,13,45,150.0,291.5,1.4,21.05,392.0,467.58,359.6
2018,10,2,14,0,86.0,275.0,1.4,21.0,330.0,366.24,283.85
2018,10,2,14,15,189.0,258.0,1.35,20.8,370.5,475.92,370.25
2018,10,2,14,30,292.0,241.0,1.3,20.6,411.0,583.96,451.67
2018,10,2,14,45,440.0,190.0,1.25,20.45,426.5,692.01,532.54
2018,10,2,15,0,588.0,139.0,1.2,20.3,442.0,780.61,596.27
2018,10,2,15,15,494.5,144.5,1.2,20.3,384.0,678.32,525.25
2018,10,2,15,30,401.0,150.0,1.2,20.3,326.0,588.2,461.28
2018,10,2,15,45,383.5,123.5,1.2,19.65,276.5,530.15,421.99
2018,10,2,16,0,366.0,97.0,1.2,19.0,227.0,470.19,379.54
2018,10,2,16,15,443.0,81.0,1.2,18.55,214.5,502.54,406.35
2018,10,2,16,30,520.0,65.0,1.2,18.1,202.0,536.36,432.17
2018,10,2,16,45,281.0,57.5,1.2,17.7,129.5,316.36,258.64
2018,10,2,17,0,42.0,50.0,1.2,17.3,57.0,82.9,64.27
2018,10,2,17,15,32.0,33.5,1.2,16.9,38.0,56.48,41.13
2018,10,2,17,30,22.0,17.0,1.2,16.5,19.0,36.25,16.52
2018,10,2,17,45,17.0,9.5,1.2,16.15,10.5,17.67,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.3,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.4,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.55,14.5,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.6,14.6,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,14.7,10.0,8.21,1.7
2018,10,3,7,30,0.0,13.0,0.5,14.8,13.0,10.69,3.97
2018,10,3,7,45,1.0,34.0,0.5,14.95,34.5,28.06,19.59
2018,10,3,8,0,2.0,55.0,0.5,15.1,56.0,45.54,35.12
2018,10,3,8,15,1.0,80.0,0.5,15.35,80.5,66.04,50.56
2018,10,3,8,30,0.0,105.0,0.5,15.6,105.0,85.76,66.82
2018,10,3,8,45,6.0,130.0,0.5,15.8,133.0,107.0,83.8
2018,10,3,9,0,12.0,155.0,0.5,16.0,161.0,129.38,101.54
2018,10,3,9,15,12.0,163.0,0.55,16.3,169.5,137.53,107.79
2018,10,3,9,30,12.0,171.0,0.6,16.6,178.0,145.63,114.04
2018,10,3,9,45,9.5,172.0,0.6,16.9,177.5,146.85,114.71
2018,10,3,10,0,7.0,173.0,0.6,17.2,177.0,147.63,115.02
2018,10,3,10,15,28.5,221.5,0.6,17.45,240.5,206.52,161.45
2018,10,3,10,30,50.0,270.0,0.6,17.7,304.0,266.45,207.48
2018,10,3,10,45,86.5,297.5,0.65,17.95,358.0,321.29,249.28
2018,10,3,11,0,123.0,325.0,0.7,18.2,412.0,391.57,301.88
2018,10,3,11,15,153.5,330.0,0.75,18.3,440.5,430.21,330.63
2018,10,3,11,30,184.0,335.0,0.8,18.4,469.0,471.09,361.07
2018,10,3,11,45,106.0,291.5,0.8,18.5,369.0,373.84,287.95
2018,10,3,12,0,28.0,248.0,0.8,18.6,269.0,253.53,195.83
2018,10,3,12,15,16.0,208.0,0.85,18.6,220.0,194.12,150.38
2018,10,3,12,30,4.0,168.0,0.9,18.6,171.0,147.4,113.58
2018,10,3,12,45,7.0,188.5,0.9,18.6,193.5,169.52,131.39
2018,10,3,13,0,10.0,209.0,0.9,18.6,216.0,192.43,149.51
2018,10,3,13,15,35.0,247.0,0.9,18.55,271.0,273.43,213.36
2018,10,3,13,30,60.0,285.0,0.9,18.5,326.0,343.82,267.5
2018,10,3,13,45,56.5,275.5,0.9,18.45,313.0,333.51,259.61
2018,10,3,14,0,53.0,266.0,0.9,18.4,300.0,322.95,252.09
2018,10,3,14,15,292.5,207.0,0.85,18.35,377.5,541.83,423.59
2018,10,3,14,30,532.0,148.0,0.8,18.3,455.0,747.35,571.92
2018,10,3,14,45,505.5,141.0,0.8,18.25,416.5,697.25,535.88
2018,10,3,15,0,479.0,134.0,0.8,18.2,378.0,657.13,509.66
2018,10,3,15,15,393.0,127.0,0.8,18.2,315.5,558.88,440.08
2018,10,3,15,30,307.0,120.0,0.8,18.2,253.0,462.6,369.25
2018,10,3,15,45,231.0,119.0,0.8,17.9,212.5,363.92,294.62
2018,10,3,16,0,155.0,118.0,0.8,17.6,172.0,274.72,224.25
2018,10,3,16,15,225.0,97.5,0.8,17.3,162.5,322.16,264.67
2018,10,3,16,30,295.0,77.0,0.8,17.0,153.0,364.43,298.74
2018,10,3,16,45,331.5,62.0,0.8,16.75,130.0,361.68,295.41
2018,10,3,17,0,368.0,47.0,0.8,16.5,107.0,359.39,290.22
2018,10,3,17,15,229.0,34.5,0.8,16.15,67.5,230.97,181.1
2018,10,3,17,30,90.0,22.0,0.8,15.8,28.0,97.57,44.55
2018,10,3,17,45,45.0,11.0,0.8,15.45,14.0,34.63,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,3.5,2.5,2.0,12.35,2.5,2.13,0.0
2018,10,4,6,30,7.0,5.0,2.0,12.4,5.0,4.38,0.0
2018,10,4,6,45,3.5,9.0,2.0,12.4,9.0,7.59,0.74
2018,10,4,7,0,0.0,13.0,2.0,12.4,13.0,10.68,3.81
2018,10,4,7,15,0.0,20.0,2.0,12.5,20.0,16.46,9.14
2018,10,4,7,30,0.0,27.0,2.0,12.6,27.0,22.25,14.45
2018,10,4,7,45,0.0,32.0,2.05,12.65,32.0,26.4,18.23
2018,10,4,8,0,0.0,37.0,2.1,12.7,37.0,30.55,21.94
2018,10,4,8,15,0.0,37.0,2.15,12.85,37.0,30.56,20.73
2018,10,4,8,30,0.0,37.0,2.2,13.0,37.0,30.57,20.65
2018,10,4,8,45,0.0,64.5,2.2,13.15,64.5,53.46,40.08
2018,10,4,9,0,0.0,92.0,2.2,13.3,92.0,76.29,59.18
2018,10,4,9,15,0.0,107.5,2.25,13.5,107.5,89.04,69.61
2018,10,4,9,30,0.0,123.0,2.3,13.7,123.0,101.94,80.09
2018,10,4,9,45,0.5,123.5,2.35,13.95,124.0,102.84,80.56
2018,10,4,10,0,1.0,124.0,2.4,14.2,125.0,103.75,81.07
2018,10,4,10,15,8.5,173.0,2.4,14.3,179.0,149.48,118.45
2018,10,4,10,30,16.0,222.0,2.4,14.4,233.0,197.05,156.76
2018,10,4,10,45,17.0,229.5,2.4,14.55,241.5,205.96,163.59
2018,10,4,11,0,18.0,237.0,2.4,14.7,250.0,215.02,170.64
2018,10,4,11,15,19.5,246.0,2.4,14.95,260.0,225.96,179.12
2018,10,4,11,30,21.0,255.0,2.4,15.2,270.0,237.14,187.78
2018,10,4,11,45,44.0,282.0,2.4,15.4,314.0,297.66,235.89
2018,10,4,12,0,67.0,309.0,2.4,15.6,358.0,349.38,276.35
2018,10,4,12,15,78.5,320.5,2.45,15.85,377.5,377.08,297.7
2018,10,4,12,30,90.0,332.0,2.5,16.1,397.0,405.79,319.83
2018,10,4,12,45,55.5,286.0,2.5,16.35,326.0,328.81,259.6
2018,10,4,13,0,21.0,240.0,2.5,16.6,255.0,233.13,183.89
2018,10,4,13,15,26.0,242.0,2.55,16.75,260.0,259.53,205.31
2018,10,4,13,30,31.0,244.0,2.6,16.9,265.0,269.47,213.44
2018,10,4,13,45,98.5,265.0,2.65,17.0,327.5,364.37,290.44
2018,10,4,14,0,166.0,286.0,2.7,17.1,390.0,483.53,383.68
2018,10,4,14,15,416.0,211.0,2.8,17.05,453.0,694.85,549.29
2018,10,4,14,30,666.0,136.0,2.9,17.0,516.0,867.17,677.03
2018,10,4,14,45,768.5,103.5,2.95,16.95,513.0,916.2,712.21
2018,10,4,15,0,871.0,71.0,3.0,16.9,510.0,953.53,740.3
2018,10,4,15,15,850.0,68.5,3.0,16.9,465.5,914.95,714.91
2018,10,4,15,30,829.0,66.0,3.0,16.9,421.0,883.86,695.19
2018,10,4,15,45,799.0,63.0,3.1,16.55,372.5,831.1,660.86
2018,10,4,16,0,769.0,60.0,3.2,16.2,324.0,776.87,624.32
2018,10,4,16,15,725.0,55.5,3.2,15.8,273.5,707.84,574.64
2018,10,4,16,30,681.0,51.0,3.2,15.4,223.0,639.22,522.98
2018,10,4,16,45,574.5,46.5,3.2,15.0,169.5,530.77,437.22
2018,10,4,17,0,468.0,42.0,3.2,14.6,116.0,424.19,348.79
2018,10,4,17,15,323.0,31.5,3.15,14.05,74.0,293.26,233.18
2018,10,4,17,30,178.0,21.0,3.1,13.5,32.0,161.89,55.69
2018,10,4,17,45,89.0,10.5,3.0,12.9,16.0,58.78,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,1.85,9.65,14.0,8.11,0.0
2018,10,5,6,30,179.0,19.0,1.7,10.2,28.0,15.82,0.0
2018,10,5,6,45,245.0,31.0,1.6,10.75,58.5,25.38,15.67
2018,10,5,7,0,311.0,43.0,1.5,11.3,89.0,34.6,25.0
2018,10,5,7,15,420.5,52.0,1.5,11.9,139.5,41.25,31.37
2018,10,5,7,30,530.0,61.0,1.5,12.5,190.0,47.91,37.51
2018,10,5,7,45,550.0,71.0,1.45,13.05,230.5,54.6,43.49
2018,10,5,8,0,570.0,81.0,1.4,13.6,271.0,60.99,49.05
2018,10,5,8,15,545.5,98.0,1.35,14.35,302.0,108.21,68.31
2018,10,5,8,30,521.0,115.0,1.3,15.1,333.0,156.71,102.8
2018,10,5,8,45,678.5,93.0,1.25,15.85,409.0,210.59,140.5
2018,10,5,9,0,836.0,71.0,1.2,16.6,485.0,286.63,200.08
2018,10,5,9,15,852.0,73.0,1.15,17.1,524.0,348.63,254.45
2018,10,5,9,30,868.0,75.0,1.1,17.6,563.0,411.34,308.16
2018,10,5,9,45,879.0,76.0,1.05,18.05,595.5,471.35,358.03
2018,10,5,10,0,890.0,77.0,1.0,18.5,628.0,530.89,405.48
2018,10,5,10,15,843.5,99.0,1.0,18.85,639.5,579.38,443.1
2018,10,5,10,30,797.0,121.0,1.0,19.2,651.0,620.49,473.68
2018,10,5,10,45,583.5,205.0,1.05,19.5,599.0,603.0,459.75
2018,10,5,11,0,370.0,289.0,1.1,19.8,547.0,546.7,417.19
2018,10,5,11,15,546.5,229.0,1.2,19.8,617.5,658.73,501.76
2018,10,5,11,30,723.0,169.0,1.3,19.8,688.0,776.24,586.79
2018,10,5,11,45,803.0,134.5,1.45,19.8,714.0,835.74,627.88
2018,10,5,12,0,883.0,100.0,1.6,19.8,740.0,891.2,666.11
2018,10,5,12,15,870.5,105.0,1.8,19.9,733.5,914.66,683.29
2018,10,5,12,30,858.0,110.0,2.0,20.0,727.0,934.13,698.21
2018,10,5,12,45,886.5,95.0,2.2,20.1,723.5,966.63,721.91
2018,10,5,13,0,915.0,80.0,2.4,20.2,720.0,995.63,743.2
2018,10,5,13,15,909.5,79.0,2.55,20.05,700.5,1004.16,751.26
2018,10,5,13,30,904.0,78.0,2.7,19.9,681.0,1008.65,756.99
2018,10,5,13,45,890.5,79.0,2.85,19.7,653.5,1003.58,756.63
2018,10,5,14,0,877.0,80.0,3.0,19.5,626.0,994.59,753.8
2018,10,5,14,15,858.0,80.5,3.2,19.25,591.0,975.69,744.81
2018,10,5,14,30,839.0,81.0,3.4,19.0,556.0,953.3,733.35
2018,10,5,14,45,836.0,75.0,3.55,18.75,520.5,935.01,724.26
2018,10,5,15,0,833.0,69.0,3.7,18.5,485.0,913.02,712.41
2018,10,5,15,15,811.0,66.5,3.7,18.5,441.5,884.6,694.3
2018,10,5,15,30,789.0,64.0,3.7,18.5,398.0,843.0,666.48
2018,10,5,15,45,754.0,61.5,3.9,17.7,350.0,787.54,630.8
2018,10,5,16,0,719.0,59.0,4.1,16.9,302.0,731.08,592.85
2018,10,5,16,15,661.5,55.0,4.1,16.45,251.5,653.24,535.2
2018,10,5,16,30,604.0,51.0,4.1,16.0,201.0,582.57,480.7
2018,10,5,16,45,552.5,44.5,4.15,15.55,157.5,510.76,422.44
2018,10,5,17,0,501.0,38.0,4.2,15.1,114.0,441.91,363.04
2018,10,5,17,15,371.0,29.5,4.2,14.7,74.0,322.41,254.05
2018,10,5,17,30,241.0,21.0,4.2,14.3,34.0,197.26,27.68
2018,10,5,17,45,120.5,10.5,4.2,13.9,17.0,76.26,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,6,15,114.5,9.0,2.5,11.5,14.5,7.68,0.0
2018,10,6,6,30,229.0,18.0,2.6,12.0,29.0,15.05,0.0
2018,10,6,6,45,377.0,27.0,2.75,12.5,70.0,22.29,12.75
2018,10,6,7,0,525.0,36.0,2.9,13.0,111.0,32.23,22.66
2018,10,6,7,15,620.5,40.0,3.0,13.45,163.0,35.45,25.96
2018,10,6,7,30,716.0,44.0,3.1,13.9,215.0,38.92,29.23
2018,10,6,7,45,761.0,46.5,3.15,14.4,265.0,40.91,31.03
2018,10,6,8,0,806.0,49.0,3.2,14.9,315.0,48.1,37.35
2018,10,6,8,15,835.5,51.5,3.25,15.4,364.0,100.82,52.17
2018,10,6,8,30,865.0,54.0,3.3,15.9,413.0,164.12,93.86
2018,10,6,8,45,884.5,56.0,3.4,16.4,457.5,228.19,146.97
2018,10,6,9,0,904.0,58.0,3.5,16.9,502.0,293.9,205.44
2018,10,6,9,15,915.5,60.5,3.5,17.3,541.5,358.83,264.19
2018,10,6,9,30,927.0,63.0,3.5,17.7,581.0,423.87,321.96
2018,10,6,9,45,933.0,66.5,3.5,18.1,614.5,487.23,376.72
2018,10,6,10,0,939.0,70.0,3.5,18.5,648.0,549.55,428.7
2018,10,6,10,15,946.5,70.5,3.45,18.8,674.5,608.45,476.34
2018,10,6,10,30,954.0,71.0,3.4,19.1,701.0,665.84,521.19
2018,10,6,10,45,959.0,71.5,3.35,19.4,721.0,719.8,562.06
2018,10,6,11,0,964.0,72.0,3.3,19.7,741.0,771.49,598.88
2018,10,6,11,15,966.0,72.0,3.25,19.9,752.0,817.86,630.27
2018,10,6,11,30,968.0,72.0,3.2,20.1,763.0,861.25,659.22
2018,10,6,11,45,969.0,72.5,3.2,20.3,767.5,901.16,685.8
2018,10,6,12,0,970.0,73.0,3.2,20.5,772.0,937.67,709.9
2018,10,6,12,15,968.0,73.0,3.25,20.7,767.5,967.33,729.64
2018,10,6,12,30,966.0,73.0,3.3,20.9,763.0,993.1,746.84
2018,10,6,12,45,961.0,73.0,3.35,21.05,750.0,1012.04,759.71
2018,10,6,13,0,956.0,73.0,3.4,21.2,737.0,1026.84,769.98
2018,10,6,13,15,950.5,72.5,3.5,21.25,717.5,1036.36,777.62
2018,10,6,13,30,945.0,72.0,3.6,21.3,698.0,1041.69,782.67
2018,10,6,13,45,937.0,71.5,3.7,21.35,671.0,1040.35,783.47
2018,10,6,14,0,929.0,71.0,3.8,21.4,644.0,1034.9,781.71
2018,10,6,14,15,917.0,69.5,3.9,21.3,610.0,1020.11,774.24
2018,10,6,14,30,905.0,68.0,4.0,21.2,576.0,1001.45,764.24
2018,10,6,14,45,888.5,66.5,4.1,21.1,536.0,974.69,748.66
2018,10,6,15,0,872.0,65.0,4.2,21.0,496.0,944.61,730.67
2018,10,6,15,15,851.0,62.5,4.2,21.0,451.5,905.83,705.49
2018,10,6,15,30,830.0,60.0,4.2,21.0,407.0,864.51,678.17
2018,10,6,15,45,798.5,57.5,4.3,20.45,359.0,821.12,650.56
2018,10,6,16,0,767.0,55.0,4.4,19.9,311.0,766.41,613.59
2018,10,6,16,15,719.5,51.5,4.45,19.15,261.0,696.06,563.43
2018,10,6,16,30,672.0,48.0,4.5,18.4,211.0,626.4,511.16
2018,10,6,16,45,595.5,43.0,4.5,17.7,162.5,534.11,437.64
2018,10,6,17,0,519.0,38.0,4.5,17.0,114.0,454.15,369.72
2018,10,6,17,15,378.5,29.5,4.5,16.4,73.5,327.04,252.95
2018,10,6,17,30,238.0,21.0,4.5,15.8,33.0,192.05,0.0
2018,10,6,17,45,119.0,10.5,4.5,15.15,16.5,75.28,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,2.35,13.05,14.5,7.68,0.0
2018,10,7,6,30,249.0,18.0,2.4,13.4,29.0,15.36,0.0
2018,10,7,6,45,401.0,26.0,2.45,13.75,70.0,23.5,13.41
2018,10,7,7,0,553.0,34.0,2.5,14.1,111.0,30.55,21.04
2018,10,7,7,15,627.0,39.0,2.5,14.5,160.0,34.65,25.11
2018,10,7,7,30,701.0,44.0,2.5,14.9,209.0,38.85,29.04
2018,10,7,7,45,746.0,47.5,2.55,15.3,259.0,41.63,31.56
2018,10,7,8,0,791.0,51.0,2.6,15.7,309.0,49.4,38.38
2018,10,7,8,15,821.0,53.0,2.55,16.15,357.0,101.76,53.03
2018,10,7,8,30,851.0,55.0,2.5,16.6,405.0,163.81,93.87
2018,10,7,8,45,872.0,57.0,2.5,17.1,450.0,227.29,146.19
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,292.59,203.77
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,357.19,261.4
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,422.37,318.29
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,485.11,371.63
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,547.23,422.5
2018,10,7,10,15,952.5,64.5,2.35,20.0,668.5,606.27,469.15
2018,10,7,10,30,960.0,65.0,2.3,20.4,695.0,663.78,512.91
2018,10,7,10,45,964.5,65.5,2.3,20.8,714.5,717.51,552.68
2018,10,7,11,0,969.0,66.0,2.3,21.2,734.0,768.91,588.18
2018,10,7,11,15,971.0,66.0,2.3,21.45,745.0,815.31,618.94
2018,10,7,11,30,973.0,66.0,2.3,21.7,756.0,858.69,647.31
2018,10,7,11,45,973.0,66.0,2.3,22.0,759.5,897.19,671.99
2018,10,7,12,0,973.0,66.0,2.3,22.3,763.0,932.18,694.18
2018,10,7,12,15,970.0,67.0,2.35,22.45,758.5,961.96,713.75
2018,10,7,12,30,967.0,68.0,2.4,22.6,754.0,987.84,730.82
2018,10,7,12,45,962.0,69.0,2.5,22.75,742.0,1007.83,744.67
2018,10,7,13,0,957.0,70.0,2.6,22.9,730.0,1023.7,756.01
2018,10,7,13,15,950.0,69.5,2.65,22.9,709.5,1031.61,762.29
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,1035.3,766.06
2018,10,7,13,45,934.5,68.5,2.8,22.9,662.0,1033.32,766.83
2018,10,7,14,0,926.0,68.0,2.9,22.9,635.0,1027.24,765.09
2018,10,7,14,15,914.0,67.5,2.9,22.8,601.5,1013.65,757.92
2018,10,7,14,30,902.0,67.0,2.9,22.7,568.0,996.27,748.38
2018,10,7,14,45,885.5,65.0,2.95,22.6,528.0,968.8,732.55
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,938.02,714.41
2018,10,7,15,15,847.0,61.0,3.0,22.5,443.5,898.99,689.69
2018,10,7,15,30,825.0,59.0,3.0,22.5,399.0,857.52,662.92
2018,10,7,15,45,792.5,56.5,3.0,21.9,351.0,813.36,635.09
2018,10,7,16,0,760.0,54.0,3.0,21.3,303.0,757.99,598.07
2018,10,7,16,15,712.0,50.5,3.05,20.4,253.5,687.54,549.09
2018,10,7,16,30,664.0,47.0,3.1,19.5,204.0,617.85,497.93
2018,10,7,16,45,588.5,41.0,3.1,18.65,156.0,525.62,425.74
2018,10,7,17,0,513.0,35.0,3.1,17.8,108.0,437.6,352.43
2018,10,7,17,15,365.5,26.5,3.1,17.3,68.0,314.78,237.43
2018,10,7,17,30,218.0,18.0,3.1,16.8,28.0,175.42,0.0
2018,10,7,17,45,109.0,9.0,3.15,16.35,14.0,7.68,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,8,6,15,123.5,9.0,3.25,14.75,14.0,0.0,0.0
2018,10,8,6,30,247.0,18.0,3.3,15.1,28.0,15.36,0.0
2018,10,8,6,45,400.0,25.0,3.35,15.4,68.0,22.6,12.28
2018,10,8,7,0,553.0,32.0,3.4,15.7,108.0,28.76,19.28
2018,10,8,7,15,627.0,37.0,3.3,16.15,156.5,32.93,23.38
2018,10,8,7,30,701.0,42.0,3.2,16.6,205.0,37.19,27.34
2018,10,8,7,45,745.5,45.5,3.1,17.0,254.5,40.03,29.9
2018,10,8,8,0,790.0,49.0,3.0,17.4,304.0,47.85,36.75
2018,10,8,8,15,819.0,51.0,2.95,17.85,351.5,100.75,51.69
2018,10,8,8,30,848.0,53.0,2.9,18.3,399.0,162.45,92.32
2018,10,8,8,45,868.5,55.0,2.85,18.75,443.0,225.54,144.24
2018,10,8,9,0,889.0,57.0,2.8,19.2,487.0,290.4,201.3
2018,10,8,9,15,902.5,58.5,2.75,19.6,526.0,354.0,258.12
2018,10,8,9,30,916.0,60.0,2.7,20.0,565.0,417.93,314.07
2018,10,8,9,45,927.0,61.0,2.65,20.4,598.5,480.31,367.09
2018,10,8,10,0,938.0,62.0,2.6,20.8,632.0,542.14,417.71
2018,10,8,10,15,944.5,63.0,2.5,21.15,658.0,600.62,463.83
2018,10,8,10,30,951.0,64.0,2.4,21.5,684.0,657.5,506.97
2018,10,8,10,45,955.5,65.0,2.35,21.85,703.5,711.2,546.5
2018,10,8,11,0,960.0,66.0,2.3,22.2,723.0,762.61,581.76
2018,10,8,11,15,962.0,66.0,2.3,22.45,734.0,808.52,612.13
2018,10,8,11,30,964.0,66.0,2.3,22.7,745.0,851.44,640.15
2018,10,8,11,45,964.5,66.0,2.25,22.9,748.5,889.93,664.61
2018,10,8,12,0,965.0,66.0,2.2,23.1,752.0,924.98,686.57
2018,10,8,12,15,962.5,67.0,2.25,23.2,748.0,954.89,706.3
2018,10,8,12,30,960.0,68.0,2.3,23.3,744.0,980.95,723.59
2018,10,8,12,45,953.5,69.0,2.35,23.35,731.5,999.26,736.08
2018,10,8,13,0,947.0,70.0,2.4,23.4,719.0,1013.44,746.1
2018,10,8,13,15,941.5,70.0,2.45,23.4,699.5,1023.23,753.62
2018,10,8,13,30,936.0,70.0,2.5,23.4,680.0,1028.9,758.68
2018,10,8,13,45,927.5,69.0,2.6,23.35,653.0,1026.19,759.15
2018,10,8,14,0,919.0,68.0,2.7,23.3,626.0,1019.4,757.17
2018,10,8,14,15,907.5,67.0,2.75,23.15,592.5,1005.63,750.52
2018,10,8,14,30,896.0,66.0,2.8,23.0,559.0,988.06,741.48
2018,10,8,14,45,880.5,64.5,2.85,22.85,520.0,962.27,726.94
2018,10,8,15,0,865.0,63.0,2.9,22.7,481.0,933.19,710.1
2018,10,8,15,15,843.0,61.0,2.9,22.7,437.0,894.24,685.44
2018,10,8,15,30,821.0,59.0,2.9,22.7,393.0,852.87,658.74
2018,10,8,15,45,789.0,56.5,2.95,22.0,345.5,809.26,631.83
2018,10,8,16,0,757.0,54.0,3.0,21.3,298.0,754.44,595.6
2018,10,8,16,15,707.5,50.0,3.05,20.45,248.5,682.2,544.97
2018,10,8,16,30,658.0,46.0,3.1,19.6,199.0,610.89,492.23
2018,10,8,16,45,578.0,40.5,3.1,18.8,151.0,516.26,417.77
2018,10,8,17,0,498.0,35.0,3.1,18.0,103.0,434.38,348.67
2018,10,8,17,15,349.0,26.5,3.15,17.4,64.5,303.84,223.61
2018,10,8,17,30,200.0,18.0,3.2,16.8,26.0,136.06,0.0
2018,10,8,17,45,100.0,9.0,3.25,16.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,106.5,8.5,0.75,12.25,12.5,0.0,0.0
2018,10,9,6,30,213.0,17.0,0.8,12.8,25.0,14.51,0.0
2018,10,9,6,45,363.5,25.0,0.85,13.3,63.5,20.7,10.63
2018,10,9,7,0,514.0,33.0,0.9,13.8,102.0,29.59,20.18
2018,10,9,7,15,591.5,38.5,0.85,14.35,149.5,34.11,24.65
2018,10,9,7,30,669.0,44.0,0.8,14.9,197.0,38.71,28.95
2018,10,9,7,45,690.5,50.0,0.75,15.5,240.5,43.32,33.07
2018,10,9,8,0,712.0,56.0,0.7,16.1,284.0,47.77,36.93
2018,10,9,8,15,769.0,56.5,0.65,16.75,337.0,97.75,50.81
2018,10,9,8,30,826.0,57.0,0.6,17.4,390.0,163.45,93.88
2018,10,9,8,45,834.0,62.5,0.5,18.05,431.0,225.7,144.65
2018,10,9,9,0,842.0,68.0,0.4,18.7,472.0,288.27,198.38
2018,10,9,9,15,815.5,81.5,0.45,19.2,499.0,344.94,248.79
2018,10,9,9,30,789.0,95.0,0.5,19.7,526.0,400.25,296.46
2018,10,9,9,45,811.5,94.0,0.55,20.15,561.0,459.95,345.01
2018,10,9,10,0,834.0,93.0,0.6,20.6,596.0,520.6,392.6
2018,10,9,10,15,700.0,137.5,0.8,20.85,572.5,537.3,408.11
2018,10,9,10,30,566.0,182.0,1.0,21.1,549.0,538.15,410.67
2018,10,9,10,45,456.5,224.0,1.2,21.35,525.5,533.29,407.97
2018,10,9,11,0,347.0,266.0,1.4,21.6,502.0,510.39,391.19
2018,10,9,11,15,512.5,218.5,1.6,21.55,574.0,624.37,477.9
2018,10,9,11,30,678.0,171.0,1.8,21.5,646.0,743.31,565.5
2018,10,9,11,45,794.5,130.0,2.0,21.5,689.5,824.41,622.73
2018,10,9,12,0,911.0,89.0,2.2,21.5,733.0,903.47,677.27
2018,10,9,12,15,743.5,149.5,2.35,21.3,673.0,863.25,651.18
2018,10,9,12,30,576.0,210.0,2.5,21.1,613.0,787.54,600.18
2018,10,9,12,45,676.5,171.0,2.6,20.9,636.5,867.74,658.88
2018,10,9,13,0,777.0,132.0,2.7,20.7,660.0,931.01,703.19
2018,10,9,13,15,834.0,108.5,2.75,20.4,661.0,974.38,733.88
2018,10,9,13,30,891.0,85.0,2.8,20.1,662.0,1001.96,754.21
2018,10,9,13,45,896.0,80.5,2.85,19.85,640.0,1008.4,760.58
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,1010.83,764.65
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,996.42,757.11
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,978.25,747.26
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,952.76,732.99
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,924.06,716.39
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,894.98,698.15
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,852.73,670.2
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,797.55,634.43
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,741.17,596.27
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,669.92,544.41
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,599.27,490.25
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,428.2,353.23
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,264.65,214.69
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,183.13,130.52
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,62.77,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
