Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,586.5,40.5,3.9,15.95,148.5,552.11,451.26
2018,10,29,16,30,508.0,35.0,3.9,15.2,103.0,462.39,374.85
2018,10,29,16,45,349.5,26.5,3.9,14.45,64.5,329.14,246.62
2018,10,29,17,0,191.0,18.0,3.9,13.7,26.0,142.8,0.0
2018,10,29,17,15,95.5,9.0,3.95,13.4,13.0,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,9.82,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,19.41,3.56
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,27.15,17.65
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,33.26,23.91
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,36.86,27.49
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,43.02,33.18
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,97.75,50.75
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,158.32,93.14
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,222.02,147.14
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,285.46,204.04
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,347.71,260.71
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,410.94,317.13
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,471.25,369.59
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,531.15,419.82
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,588.42,466.6
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,644.36,510.78
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,696.53,550.67
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,746.6,586.89
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,791.52,617.78
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,833.63,646.38
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,870.68,671.51
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,904.37,694.23
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,930.51,711.77
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,952.77,726.75
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,958.04,730.22
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,958.78,730.91
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,975.84,743.27
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,989.07,753.02
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,966.39,738.96
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,939.91,722.58
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,921.98,712.86
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,889.91,693.0
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,841.51,660.9
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,790.87,626.56
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,787.21,625.33
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,779.24,620.06
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,711.87,572.33
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,644.54,522.13
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,528.22,430.2
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,427.36,345.33
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,315.38,230.14
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,160.55,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,7.26,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,13.93,0.0
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,25.14,15.68
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,36.26,26.33
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,49.05,38.07
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,61.78,49.56
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,82.92,62.33
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,116.79,86.64
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,157.48,117.06
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,208.47,157.33
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,260.02,199.92
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,313.8,244.12
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,361.97,283.56
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,412.93,324.35
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,459.45,361.04
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,507.23,397.83
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,547.17,427.86
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,586.55,456.82
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,612.03,474.63
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,634.53,489.95
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,669.61,514.88
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,703.86,538.75
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,727.97,556.1
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,750.13,572.11
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,746.88,569.93
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,740.32,565.71
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,707.91,543.68
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,672.13,519.0
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,599.29,467.18
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,546.11,428.35
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,496.77,392.27
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,426.27,339.65
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,467.0,373.66
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,483.75,389.04
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,527.35,424.24
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,544.13,437.66
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,476.15,386.66
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,410.29,335.04
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,318.86,259.42
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,216.5,172.68
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,146.49,100.28
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,49.18,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,8.54,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,15.52,0.0
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,25.22,15.36
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,36.71,26.32
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,41.54,30.95
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,48.1,36.87
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,97.49,59.47
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,140.66,91.85
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,187.43,128.72
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,242.73,174.13
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,285.42,211.3
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,329.72,248.5
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,390.77,295.91
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,453.27,342.91
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,492.44,373.01
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,528.02,399.67
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,580.22,437.98
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,633.63,476.19
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,699.17,524.27
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,763.62,569.29
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,812.54,602.12
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,851.85,628.65
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,859.6,634.85
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,852.43,631.71
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,874.83,647.7
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,894.12,661.4
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,868.65,645.9
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,832.98,623.99
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,853.76,640.83
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,864.16,650.19
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,853.47,644.65
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,839.35,637.03
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,828.38,632.08
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,813.69,624.33
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,782.99,604.07
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,749.78,581.35
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,614.61,486.01
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,478.28,384.64
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,365.1,295.03
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,264.76,209.99
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,194.63,128.81
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,86.28,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,8.96,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,17.73,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,23.21,13.61
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,31.48,21.91
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,35.15,25.54
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,41.03,30.93
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,96.27,51.46
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,149.71,90.6
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,198.42,135.88
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,235.54,172.84
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,301.3,226.79
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,375.1,287.57
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,441.15,342.4
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,509.81,398.2
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,565.47,443.13
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,620.06,485.93
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,673.5,526.7
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,725.77,565.43
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,747.31,580.03
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,755.68,585.48
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,759.59,588.2
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,752.01,582.84
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,766.49,593.48
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,777.78,601.8
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,857.2,658.74
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,928.72,709.0
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,948.48,723.48
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,974.99,743.17
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,955.75,731.3
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,932.76,717.23
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,886.56,686.67
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,832.41,650.16
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,821.72,644.73
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,813.02,640.26
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,762.21,604.17
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,709.94,566.12
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,601.71,486.2
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,491.4,400.92
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,469.57,381.46
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,445.85,354.71
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,297.13,189.76
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,122.61,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,8.54,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,16.94,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,23.55,13.68
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,28.88,19.61
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,32.68,23.34
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,38.51,28.67
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,96.45,48.79
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,156.11,89.69
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,215.74,139.88
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,276.08,193.56
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,337.09,247.88
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,398.73,301.61
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,462.44,355.03
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,527.79,407.95
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,584.15,452.54
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,638.86,494.32
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,673.82,520.35
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,707.83,544.68
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,707.61,543.54
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,694.09,532.77
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,678.79,520.77
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,664.4,508.92
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,712.58,545.3
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,769.51,586.24
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,827.01,625.57
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,881.9,662.67
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,844.76,638.35
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,802.08,610.84
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,825.61,629.27
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,845.02,644.38
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,871.17,664.45
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,898.87,685.6
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,744.63,579.69
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,576.39,459.2
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,689.67,545.15
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,775.64,606.73
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,712.5,563.04
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,648.92,516.94
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,548.43,437.46
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,450.83,353.52
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,291.77,171.36
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,101.93,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,7.26,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,13.26,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,24.31,14.14
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,35.1,25.2
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,43.18,32.88
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,52.18,41.14
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,92.4,58.7
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,136.75,90.94
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,182.62,128.78
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,232.38,171.83
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,304.63,230.72
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,389.96,300.88
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,461.19,360.55
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,535.69,421.19
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,586.56,462.59
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,634.21,500.09
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,662.31,521.3
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,679.46,533.69
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,739.52,578.27
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,792.97,615.94
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,848.04,654.47
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,901.89,691.81
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,906.94,696.14
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,906.78,697.34
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,915.33,704.64
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,919.93,709.26
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,918.6,710.18
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,924.12,716.11
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,921.6,716.17
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,915.42,714.17
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,881.3,692.13
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,844.09,667.71
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,798.45,636.77
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,756.68,608.02
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,714.83,577.54
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,676.82,548.95
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,606.95,496.32
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,532.93,437.77
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,424.72,348.2
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,321.82,257.13
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,202.58,107.77
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,63.57,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,7.68,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,15.36,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,22.65,12.44
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,28.85,19.69
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,31.71,22.71
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,36.11,26.87
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,92.2,46.98
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,150.44,87.42
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,209.66,137.48
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,271.64,193.09
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,333.27,249.35
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,395.59,305.06
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,455.7,357.28
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,515.26,407.07
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,571.88,453.2
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,627.37,496.84
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,677.85,535.59
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,726.33,571.28
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,771.16,602.16
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,813.3,630.81
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,850.35,655.64
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,884.21,678.13
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,910.62,696.71
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,933.35,712.92
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,950.21,724.88
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,963.19,734.38
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,968.44,739.47
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,969.75,742.09
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,964.3,740.38
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,955.07,736.2
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,935.78,725.32
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,913.1,712.01
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,890.59,698.73
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,854.85,675.48
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,804.57,639.9
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,752.61,601.9
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,682.55,551.59
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,612.62,498.14
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,512.43,416.57
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,427.99,339.26
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,270.2,126.16
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,100.17,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,15.36,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,23.23,12.56
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,29.88,20.64
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,34.03,24.83
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,39.33,29.8
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,93.48,47.86
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,153.14,88.97
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,215.96,141.2
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,279.24,196.59
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,341.06,251.11
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,403.97,304.99
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,464.83,355.29
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,525.47,403.12
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,582.89,447.28
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,639.08,488.81
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,690.97,525.88
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,740.76,559.74
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,784.92,588.48
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,826.18,615.08
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,863.15,638.82
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,896.78,660.36
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,923.71,678.94
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,946.89,695.29
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,963.49,707.71
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,976.11,717.81
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,982.03,724.18
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,983.92,728.18
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,977.15,725.72
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,966.45,720.9
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,948.16,711.54
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,926.43,699.85
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,893.95,680.8
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,858.75,659.4
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,820.3,633.88
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,770.22,599.04
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,699.96,552.78
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,629.82,502.5
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,529.57,423.09
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,432.71,336.58
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,273.43,101.76
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,94.4,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,14.51,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,20.81,10.08
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,29.83,20.43
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,33.93,24.63
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,38.8,29.24
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,91.09,46.83
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,149.0,86.58
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,208.3,135.85
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,272.04,191.76
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,332.91,245.84
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,394.98,299.62
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,454.41,349.51
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,513.66,397.15
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,570.02,441.15
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,625.26,482.66
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,676.55,520.58
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,725.84,555.69
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,769.75,584.29
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,810.91,610.72
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,846.94,634.19
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,879.71,655.49
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,905.7,672.86
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,928.01,687.99
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,945.59,701.09
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,959.31,711.87
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,965.21,717.87
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,967.19,721.53
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,960.1,719.49
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,949.19,715.05
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,931.53,705.81
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,910.5,694.25
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,877.87,675.08
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,852.35,660.3
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,802.87,626.43
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,751.73,590.26
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,682.3,541.41
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,613.08,489.4
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,514.19,410.26
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,418.19,322.74
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,261.76,67.39
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,88.17,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,12.8,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,22.58,10.79
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,32.46,22.79
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,38.52,28.86
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,44.85,34.86
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,96.75,53.87
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,155.3,94.46
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,218.16,146.63
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,282.52,203.17
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,345.5,259.4
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,410.26,315.99
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,471.71,368.69
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,533.47,419.87
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,590.77,465.72
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,646.59,508.82
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,697.18,546.32
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,745.32,580.78
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,788.28,610.48
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,828.24,636.66
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,862.9,659.11
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,894.01,679.05
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,892.23,677.21
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,891.94,676.94
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,763.35,588.85
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,614.66,480.93
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,564.06,444.19
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,511.08,404.11
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,557.66,442.62
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,623.87,494.06
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,701.93,554.07
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,775.81,607.96
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,711.05,561.8
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,645.63,515.43
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,587.06,472.71
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,528.44,428.13
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,444.91,363.51
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,363.96,298.22
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,258.58,210.75
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,171.35,132.29
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,94.36,7.97
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,16.76,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
