Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,12.8,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,24.46,11.22
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,35.97,25.84
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,42.18,32.19
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,50.6,40.12
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,88.7,57.88
2018,11,9,8,30,373.0,93.0,1.6,11.0,199.0,126.99,86.76
2018,11,9,8,45,449.0,101.5,1.55,11.6,247.5,176.5,125.78
2018,11,9,9,0,525.0,110.0,1.5,12.2,296.0,235.16,174.51
2018,11,9,9,15,565.0,121.5,1.35,12.75,341.0,293.87,224.93
2018,11,9,9,30,605.0,133.0,1.2,13.3,386.0,356.89,277.92
2018,11,9,9,45,554.0,160.0,1.05,13.85,405.0,398.49,313.49
2018,11,9,10,0,503.0,187.0,0.9,14.4,424.0,433.82,342.07
2018,11,9,10,15,512.5,193.5,0.75,14.8,446.0,477.27,375.41
2018,11,9,10,30,522.0,200.0,0.6,15.2,468.0,520.58,407.13
2018,11,9,10,45,524.5,207.0,0.5,15.6,484.0,559.55,434.8
2018,11,9,11,0,527.0,214.0,0.4,16.0,500.0,597.37,460.66
2018,11,9,11,15,528.0,217.5,0.35,16.25,509.0,629.37,482.55
2018,11,9,11,30,529.0,221.0,0.3,16.5,518.0,659.71,502.83
2018,11,9,11,45,524.5,224.0,0.25,16.8,519.5,683.34,517.96
2018,11,9,12,0,520.0,227.0,0.2,17.1,521.0,704.71,531.38
2018,11,9,12,15,521.0,223.5,0.35,17.25,516.0,721.75,545.22
2018,11,9,12,30,522.0,220.0,0.5,17.4,511.0,736.53,557.77
2018,11,9,12,45,521.5,214.5,0.6,17.6,500.0,745.45,565.58
2018,11,9,13,0,521.0,209.0,0.7,17.8,489.0,751.89,571.8
2018,11,9,13,15,508.0,205.5,0.85,17.7,470.0,746.31,570.91
2018,11,9,13,30,495.0,202.0,1.0,17.6,451.0,738.04,568.17
2018,11,9,13,45,477.0,194.5,1.15,17.5,424.5,717.94,556.98
2018,11,9,14,0,459.0,187.0,1.3,17.4,398.0,695.38,543.8
2018,11,9,14,15,438.5,177.0,1.35,16.95,367.0,665.36,524.7
2018,11,9,14,30,418.0,167.0,1.4,16.5,336.0,633.39,503.81
2018,11,9,14,45,391.5,154.0,1.45,16.1,300.5,573.29,461.7
2018,11,9,15,0,365.0,141.0,1.5,15.7,265.0,530.25,431.03
2018,11,9,15,15,329.0,125.5,1.5,15.7,226.0,474.59,388.48
2018,11,9,15,30,293.0,110.0,1.5,15.7,187.0,419.29,344.97
2018,11,9,15,45,250.5,90.5,1.6,13.95,148.0,352.72,293.17
2018,11,9,16,0,208.0,71.0,1.7,12.2,109.0,287.15,239.55
2018,11,9,16,15,158.5,51.5,1.8,11.55,75.5,217.29,178.91
2018,11,9,16,30,109.0,32.0,1.9,10.9,42.0,148.43,114.33
2018,11,9,16,45,63.0,18.5,1.95,10.25,23.5,82.09,0.0
2018,11,9,17,0,17.0,5.0,2.0,9.6,5.0,15.43,0.0
2018,11,9,17,15,8.5,2.5,2.05,9.35,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,9.39,0.0
2018,11,10,7,15,137.5,27.0,1.7,6.7,40.0,20.91,7.73
2018,11,10,7,30,221.0,43.0,1.7,7.5,68.0,33.0,23.21
2018,11,10,7,45,287.5,58.5,1.7,8.3,106.0,44.42,34.24
2018,11,10,8,0,354.0,74.0,1.7,9.1,144.0,55.6,44.68
2018,11,10,8,15,372.5,85.5,1.65,9.7,175.0,92.58,61.45
2018,11,10,8,30,391.0,97.0,1.6,10.3,206.0,132.28,90.68
2018,11,10,8,45,434.0,108.5,1.55,10.9,246.5,179.02,128.81
2018,11,10,9,0,477.0,120.0,1.5,11.5,287.0,230.95,173.08
2018,11,10,9,15,496.0,127.5,1.35,12.05,317.5,276.81,213.43
2018,11,10,9,30,515.0,135.0,1.2,12.6,348.0,324.36,254.45
2018,11,10,9,45,542.5,142.5,1.05,13.2,382.0,377.09,298.14
2018,11,10,10,0,570.0,150.0,0.9,13.8,416.0,432.04,341.96
2018,11,10,10,15,597.5,154.5,0.8,14.3,446.5,486.05,383.82
2018,11,10,10,30,625.0,159.0,0.7,14.8,477.0,546.34,428.66
2018,11,10,10,45,629.0,163.5,0.55,15.35,493.0,588.26,457.78
2018,11,10,11,0,633.0,168.0,0.4,15.9,509.0,628.78,484.71
2018,11,10,11,15,635.5,171.0,0.35,16.25,519.0,665.2,509.42
2018,11,10,11,30,638.0,174.0,0.3,16.6,529.0,699.68,532.19
2018,11,10,11,45,635.5,175.5,0.2,16.95,530.5,726.61,548.59
2018,11,10,12,0,633.0,177.0,0.1,17.3,532.0,750.9,563.12
2018,11,10,12,15,627.0,177.5,0.2,17.4,527.0,762.73,572.5
2018,11,10,12,30,621.0,178.0,0.3,17.5,522.0,777.54,584.19
2018,11,10,12,45,610.0,177.0,0.4,17.6,508.5,783.29,589.73
2018,11,10,13,0,599.0,176.0,0.5,17.7,495.0,786.03,593.54
2018,11,10,13,15,587.0,172.5,0.6,17.7,476.0,781.98,593.13
2018,11,10,13,30,575.0,169.0,0.7,17.7,457.0,775.04,590.88
2018,11,10,13,45,558.0,163.5,0.8,17.7,431.0,758.19,581.82
2018,11,10,14,0,541.0,158.0,0.9,17.7,405.0,738.69,570.88
2018,11,10,14,15,519.5,150.5,1.05,17.35,373.5,710.05,554.58
2018,11,10,14,30,498.0,143.0,1.2,17.0,342.0,679.28,536.2
2018,11,10,14,45,469.0,133.5,1.35,16.7,306.5,637.24,508.63
2018,11,10,15,0,440.0,124.0,1.5,16.4,271.0,593.92,478.92
2018,11,10,15,15,399.5,111.0,1.5,16.4,231.5,535.0,434.64
2018,11,10,15,30,359.0,98.0,1.5,16.4,192.0,476.14,389.06
2018,11,10,15,45,312.0,82.5,1.75,15.1,153.5,409.11,337.73
2018,11,10,16,0,265.0,67.0,2.0,13.8,115.0,343.65,284.59
2018,11,10,16,15,204.5,50.5,2.05,13.25,81.0,268.53,219.48
2018,11,10,16,30,144.0,34.0,2.1,12.7,47.0,197.6,150.25
2018,11,10,16,45,83.0,19.5,2.15,12.15,26.0,98.36,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.6,5.0,18.7,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.35,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.75,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.8,17.0,11.95,0.0
2018,11,11,7,15,301.0,24.5,1.8,9.25,51.0,20.63,6.02
2018,11,11,7,30,458.0,35.0,1.8,9.7,85.0,29.26,19.62
2018,11,11,7,45,545.5,42.0,1.85,10.2,129.0,34.58,25.19
2018,11,11,8,0,633.0,49.0,1.9,10.7,173.0,39.97,30.37
2018,11,11,8,15,686.0,54.5,1.9,11.35,218.0,93.77,51.32
2018,11,11,8,30,739.0,60.0,1.9,12.0,263.0,151.72,91.0
2018,11,11,8,45,774.5,64.0,1.9,12.6,306.0,211.21,140.47
2018,11,11,9,0,810.0,68.0,1.9,13.2,349.0,274.46,196.31
2018,11,11,9,15,822.5,73.0,1.9,13.75,385.0,334.87,251.11
2018,11,11,9,30,835.0,78.0,1.9,14.3,421.0,395.68,305.18
2018,11,11,9,45,837.0,84.5,1.85,14.85,450.5,453.6,355.26
2018,11,11,10,0,839.0,91.0,1.8,15.4,480.0,510.26,402.38
2018,11,11,10,15,852.5,93.0,1.8,15.85,506.0,567.18,448.25
2018,11,11,10,30,866.0,95.0,1.8,16.3,532.0,623.48,492.06
2018,11,11,10,45,875.5,96.0,1.75,16.75,551.0,675.28,530.83
2018,11,11,11,0,885.0,97.0,1.7,17.2,570.0,725.47,567.19
2018,11,11,11,15,889.5,97.5,1.7,17.6,581.0,769.65,598.16
2018,11,11,11,30,894.0,98.0,1.7,18.0,592.0,811.3,625.69
2018,11,11,11,45,896.0,98.0,1.65,18.4,595.0,847.68,648.75
2018,11,11,12,0,898.0,98.0,1.6,18.8,598.0,880.99,669.48
2018,11,11,12,15,886.0,101.0,1.6,19.0,591.0,902.45,683.22
2018,11,11,12,30,874.0,104.0,1.6,19.2,584.0,919.86,694.44
2018,11,11,12,45,855.0,107.5,1.55,19.45,568.5,927.44,698.43
2018,11,11,13,0,836.0,111.0,1.5,19.7,553.0,930.69,699.77
2018,11,11,13,15,825.5,109.0,1.45,19.75,532.5,931.65,700.32
2018,11,11,13,30,815.0,107.0,1.4,19.8,512.0,936.24,703.44
2018,11,11,13,45,798.5,105.0,1.35,19.9,484.5,924.4,695.59
2018,11,11,14,0,782.0,103.0,1.3,20.0,457.0,908.95,685.62
2018,11,11,14,15,757.5,100.5,1.2,19.85,423.0,881.86,667.79
2018,11,11,14,30,733.0,98.0,1.1,19.7,389.0,851.62,647.83
2018,11,11,14,45,698.5,94.0,0.95,19.6,349.5,807.38,617.18
2018,11,11,15,0,664.0,90.0,0.8,19.5,310.0,760.84,584.55
2018,11,11,15,15,621.5,83.5,0.8,19.5,268.0,702.36,544.6
2018,11,11,15,30,579.0,77.0,0.8,19.5,226.0,642.74,502.36
2018,11,11,15,45,510.5,68.5,0.6,17.85,182.0,558.5,440.79
2018,11,11,16,0,442.0,60.0,0.4,16.2,138.0,475.43,377.15
2018,11,11,16,15,342.0,47.0,0.5,15.35,97.0,369.67,293.48
2018,11,11,16,30,242.0,34.0,0.6,14.5,56.0,270.68,200.37
2018,11,11,16,45,135.5,19.5,0.7,13.65,30.5,144.87,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,23.28,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,6,45,47.0,5.5,2.5,7.1,6.5,0.0,0.0
2018,11,12,7,0,94.0,11.0,2.5,7.1,13.0,9.39,0.0
2018,11,12,7,15,224.0,24.5,2.45,7.6,44.0,20.6,4.27
2018,11,12,7,30,354.0,38.0,2.4,8.1,75.0,31.78,21.77
2018,11,12,7,45,445.0,47.5,2.35,8.6,117.5,39.04,29.27
2018,11,12,8,0,536.0,57.0,2.3,9.1,160.0,46.27,36.21
2018,11,12,8,15,595.0,64.5,2.2,9.75,204.5,92.63,53.98
2018,11,12,8,30,654.0,72.0,2.1,10.4,249.0,147.87,92.16
2018,11,12,8,45,694.5,76.5,2.0,11.1,291.0,204.08,138.69
2018,11,12,9,0,735.0,81.0,1.9,11.8,333.0,264.76,191.89
2018,11,12,9,15,744.5,89.0,1.85,12.55,368.0,323.11,244.59
2018,11,12,9,30,754.0,97.0,1.8,13.3,403.0,381.76,296.36
2018,11,12,9,45,751.0,106.5,1.75,14.1,431.0,436.55,343.41
2018,11,12,10,0,748.0,116.0,1.7,14.9,459.0,489.79,387.29
2018,11,12,10,15,763.5,118.5,1.7,15.4,485.0,544.48,431.2
2018,11,12,10,30,779.0,121.0,1.7,15.9,511.0,598.97,473.51
2018,11,12,10,45,789.5,122.5,1.65,16.4,530.0,648.78,510.72
2018,11,12,11,0,800.0,124.0,1.6,16.9,549.0,697.31,545.84
2018,11,12,11,15,806.0,125.0,1.55,17.25,560.0,740.53,576.44
2018,11,12,11,30,812.0,126.0,1.5,17.6,571.0,781.61,604.33
2018,11,12,11,45,814.5,125.5,1.5,17.95,574.0,815.89,626.74
2018,11,12,12,0,817.0,125.0,1.5,18.3,577.0,847.34,647.13
2018,11,12,12,15,805.5,128.0,1.45,18.45,570.5,867.81,659.85
2018,11,12,12,30,794.0,131.0,1.4,18.6,564.0,884.52,670.17
2018,11,12,12,45,775.5,133.5,1.4,18.75,549.0,890.58,674.1
2018,11,12,13,0,757.0,136.0,1.4,18.9,534.0,892.64,675.63
2018,11,12,13,15,744.5,134.0,1.35,18.9,513.5,891.35,674.79
2018,11,12,13,30,732.0,132.0,1.3,18.9,493.0,886.42,671.68
2018,11,12,13,45,711.5,129.0,1.2,18.9,464.5,869.24,659.73
2018,11,12,14,0,691.0,126.0,1.1,18.9,436.0,848.6,645.62
2018,11,12,14,15,666.0,121.5,1.05,18.65,402.5,818.79,626.59
2018,11,12,14,30,641.0,117.0,1.0,18.4,369.0,786.0,605.39
2018,11,12,14,45,606.5,111.0,0.95,18.2,331.0,740.1,574.57
2018,11,12,15,0,572.0,105.0,0.9,18.0,293.0,692.02,541.6
2018,11,12,15,15,526.5,97.0,0.9,18.0,252.0,628.75,496.79
2018,11,12,15,30,481.0,89.0,0.9,18.0,211.0,569.27,453.22
2018,11,12,15,45,416.5,77.5,0.9,16.45,169.0,489.69,394.76
2018,11,12,16,0,352.0,66.0,0.9,14.9,127.0,412.72,334.64
2018,11,12,16,15,264.5,50.5,0.9,14.6,88.5,315.7,253.2
2018,11,12,16,30,177.0,35.0,0.9,14.3,50.0,225.22,164.65
2018,11,12,16,45,97.5,19.5,0.85,14.0,27.0,84.35,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,15.21,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,2.0,8.0,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,2.0,8.0,3.0,2.56,0.0
2018,11,13,7,15,0.0,10.0,2.0,8.3,10.0,8.22,0.0
2018,11,13,7,30,0.0,17.0,2.0,8.6,17.0,14.0,6.34
2018,11,13,7,45,0.0,24.0,2.0,8.95,24.0,19.79,12.04
2018,11,13,8,0,0.0,31.0,2.0,9.3,31.0,25.58,17.52
2018,11,13,8,15,0.0,39.0,2.0,9.75,39.0,32.22,22.45
2018,11,13,8,30,0.0,47.0,2.0,10.2,47.0,38.87,28.26
2018,11,13,8,45,6.5,79.0,2.0,10.7,81.0,66.37,51.72
2018,11,13,9,0,13.0,111.0,2.0,11.2,115.0,94.95,75.82
2018,11,13,9,15,36.0,137.5,2.0,11.65,151.5,128.33,103.32
2018,11,13,9,30,59.0,164.0,2.0,12.1,188.0,163.82,132.56
2018,11,13,9,45,48.0,163.5,1.95,12.6,184.0,163.72,132.49
2018,11,13,10,0,37.0,163.0,1.9,13.1,180.0,162.01,130.93
2018,11,13,10,15,54.0,187.5,1.85,13.25,213.5,197.64,160.26
2018,11,13,10,30,71.0,212.0,1.8,13.4,247.0,236.0,191.46
2018,11,13,10,45,156.0,220.5,1.75,13.55,301.5,314.67,255.67
2018,11,13,11,0,241.0,229.0,1.7,13.7,356.0,403.95,326.84
2018,11,13,11,15,272.5,230.5,1.65,13.75,377.0,442.9,357.21
2018,11,13,11,30,304.0,232.0,1.6,13.8,398.0,483.54,388.84
2018,11,13,11,45,337.5,226.5,1.55,13.8,411.5,519.38,416.71
2018,11,13,12,0,371.0,221.0,1.5,13.8,425.0,556.05,444.96
2018,11,13,12,15,336.5,226.0,1.5,13.9,410.0,546.98,437.35
2018,11,13,12,30,302.0,231.0,1.5,14.0,395.0,535.06,427.92
2018,11,13,12,45,261.0,231.0,1.45,14.05,370.5,508.85,407.43
2018,11,13,13,0,220.0,231.0,1.4,14.1,346.0,460.62,370.46
2018,11,13,13,15,254.0,216.5,1.4,14.1,344.5,501.45,403.3
2018,11,13,13,30,288.0,202.0,1.4,14.1,343.0,521.97,420.31
2018,11,13,13,45,289.5,190.0,1.35,14.05,325.5,513.82,414.79
2018,11,13,14,0,291.0,178.0,1.3,14.0,308.0,504.23,408.42
2018,11,13,14,15,269.5,165.5,1.25,13.7,279.0,470.87,383.63
2018,11,13,14,30,248.0,153.0,1.2,13.4,250.0,436.48,357.85
2018,11,13,14,45,270.0,137.0,1.1,13.15,233.0,436.61,359.57
2018,11,13,15,0,292.0,121.0,1.0,12.9,216.0,434.74,359.21
2018,11,13,15,15,304.5,103.5,1.0,12.9,191.0,419.92,348.32
2018,11,13,15,30,317.0,86.0,1.0,12.9,166.0,422.95,350.4
2018,11,13,15,45,277.0,73.0,0.9,12.15,133.0,366.24,303.84
2018,11,13,16,0,237.0,60.0,0.8,11.4,100.0,311.02,257.1
2018,11,13,16,15,168.5,46.0,0.8,11.15,70.0,217.24,176.79
2018,11,13,16,30,100.0,32.0,0.8,10.9,40.0,145.41,104.86
2018,11,13,16,45,56.0,18.0,0.8,10.7,22.0,54.21,0.0
2018,11,13,17,0,12.0,4.0,0.8,10.5,4.0,3.41,0.0
2018,11,13,17,15,6.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.8,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.9,10.0,7.68,0.0
2018,11,14,7,15,187.5,22.0,1.2,7.65,38.0,18.44,0.0
2018,11,14,7,30,310.0,35.0,1.1,8.4,66.0,29.17,19.13
2018,11,14,7,45,396.5,45.5,1.05,9.2,105.5,37.33,27.6
2018,11,14,8,0,483.0,56.0,1.0,10.0,145.0,45.38,35.24
2018,11,14,8,15,541.5,64.0,1.0,10.7,187.5,87.75,51.71
2018,11,14,8,30,600.0,72.0,1.0,11.4,230.0,139.76,87.22
2018,11,14,8,45,639.0,77.0,0.95,12.15,270.0,192.58,130.32
2018,11,14,9,0,678.0,82.0,0.9,12.9,310.0,249.74,179.66
2018,11,14,9,15,678.5,89.5,0.8,13.5,339.0,301.31,226.0
2018,11,14,9,30,679.0,97.0,0.7,14.1,368.0,352.18,270.52
2018,11,14,9,45,682.5,104.0,0.65,14.75,394.5,403.0,313.35
2018,11,14,10,0,686.0,111.0,0.6,15.4,421.0,453.09,353.84
2018,11,14,10,15,705.0,113.5,0.55,15.95,447.0,506.12,394.97
2018,11,14,10,30,724.0,116.0,0.5,16.5,473.0,559.46,434.71
2018,11,14,10,45,729.0,117.0,0.4,17.1,487.5,602.41,464.87
2018,11,14,11,0,734.0,118.0,0.3,17.7,502.0,643.73,492.74
2018,11,14,11,15,758.5,119.0,0.35,18.0,522.5,697.28,530.82
2018,11,14,11,30,783.0,120.0,0.4,18.3,543.0,750.35,567.33
2018,11,14,11,45,783.5,120.5,0.4,18.55,546.0,782.95,587.83
2018,11,14,12,0,784.0,121.0,0.4,18.8,549.0,812.77,606.63
2018,11,14,12,15,781.0,120.5,0.55,18.9,544.0,835.51,623.88
2018,11,14,12,30,778.0,120.0,0.7,19.0,539.0,855.03,639.24
2018,11,14,12,45,770.0,118.0,0.8,19.1,525.0,864.96,647.51
2018,11,14,13,0,762.0,116.0,0.9,19.2,511.0,871.35,653.67
2018,11,14,13,15,738.0,115.5,1.0,19.1,486.5,861.17,649.39
2018,11,14,13,30,714.0,115.0,1.1,19.0,462.0,847.24,642.78
2018,11,14,13,45,702.5,110.5,1.25,18.9,436.5,836.76,639.17
2018,11,14,14,0,691.0,106.0,1.4,18.8,411.0,823.02,633.08
2018,11,14,14,15,662.5,100.5,1.45,18.55,375.5,788.95,611.8
2018,11,14,14,30,634.0,95.0,1.5,18.3,340.0,752.17,588.38
2018,11,14,14,45,593.0,92.5,1.55,18.0,304.0,705.2,557.1
2018,11,14,15,0,552.0,90.0,1.6,17.7,268.0,656.37,523.54
2018,11,14,15,15,538.5,82.0,1.6,17.7,236.0,624.36,500.41
2018,11,14,15,30,525.0,74.0,1.6,17.7,204.0,590.41,474.55
2018,11,14,15,45,458.5,65.0,1.7,15.9,163.0,509.29,414.54
2018,11,14,16,0,392.0,56.0,1.8,14.1,122.0,429.64,352.09
2018,11,14,16,15,304.0,43.0,1.95,13.35,85.0,334.35,271.12
2018,11,14,16,30,216.0,30.0,2.1,12.6,48.0,241.92,173.16
2018,11,14,16,45,120.5,17.0,2.2,11.9,26.0,98.02,0.0
2018,11,14,17,0,25.0,4.0,2.3,11.2,4.0,3.41,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.75,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,5.97,0.0
2018,11,15,7,15,116.0,21.5,2.05,7.6,31.0,16.72,0.0
2018,11,15,7,30,199.0,36.0,2.0,8.4,55.0,27.77,17.67
2018,11,15,7,45,277.5,51.0,2.0,9.15,92.5,38.99,28.97
2018,11,15,8,0,356.0,66.0,2.0,9.9,130.0,50.01,39.33
2018,11,15,8,15,413.5,77.0,1.95,10.5,170.0,87.04,55.6
2018,11,15,8,30,471.0,88.0,1.9,11.1,210.0,133.43,87.89
2018,11,15,8,45,513.0,96.0,1.85,11.75,249.0,181.47,127.01
2018,11,15,9,0,555.0,104.0,1.8,12.4,288.0,237.72,175.3
2018,11,15,9,15,566.5,110.5,1.6,13.0,316.5,284.68,217.3
2018,11,15,9,30,578.0,117.0,1.4,13.6,345.0,332.39,259.07
2018,11,15,9,45,654.5,112.0,1.25,14.2,389.5,397.69,312.7
2018,11,15,10,0,731.0,107.0,1.1,14.8,434.0,469.79,370.05
2018,11,15,10,15,746.0,109.5,0.95,15.3,459.0,522.91,411.33
2018,11,15,10,30,761.0,112.0,0.8,15.8,484.0,575.84,450.68
2018,11,15,10,45,768.0,113.0,0.7,16.3,500.0,621.68,483.62
2018,11,15,11,0,775.0,114.0,0.6,16.8,516.0,665.98,514.16
2018,11,15,11,15,772.5,115.5,0.5,17.1,523.0,702.26,538.25
2018,11,15,11,30,770.0,117.0,0.4,17.4,530.0,735.87,559.44
2018,11,15,11,45,719.0,128.5,0.3,17.75,516.0,739.38,558.83
2018,11,15,12,0,668.0,140.0,0.2,18.1,502.0,736.76,554.7
2018,11,15,12,15,702.5,133.5,0.25,18.2,511.5,781.93,585.8
2018,11,15,12,30,737.0,127.0,0.3,18.3,521.0,825.81,615.14
2018,11,15,12,45,747.5,123.0,0.4,18.4,515.0,849.33,631.98
2018,11,15,13,0,758.0,119.0,0.5,18.5,509.0,870.01,647.48
2018,11,15,13,15,752.0,115.5,0.6,18.5,490.5,872.95,651.78
2018,11,15,13,30,746.0,112.0,0.7,18.5,472.0,872.44,654.18
2018,11,15,13,45,736.5,107.5,0.85,18.45,447.0,864.0,652.4
2018,11,15,14,0,727.0,103.0,1.0,18.4,422.0,852.2,648.28
2018,11,15,14,15,708.5,98.0,1.05,18.15,390.0,828.08,634.51
2018,11,15,14,30,690.0,93.0,1.1,17.9,358.0,800.98,618.56
2018,11,15,14,45,665.5,86.5,1.15,17.65,321.5,763.75,595.05
2018,11,15,15,0,641.0,80.0,1.2,17.4,285.0,724.24,569.22
2018,11,15,15,15,597.5,74.5,1.2,17.4,245.0,667.2,528.55
2018,11,15,15,30,554.0,69.0,1.2,17.4,205.0,609.26,485.76
2018,11,15,15,45,470.5,61.5,1.3,15.95,161.5,515.19,416.55
2018,11,15,16,0,387.0,54.0,1.4,14.5,118.0,423.37,344.9
2018,11,15,16,15,316.0,42.0,1.45,13.95,83.5,340.97,274.3
2018,11,15,16,30,245.0,30.0,1.5,13.4,49.0,258.23,179.64
2018,11,15,16,45,138.0,17.0,1.55,12.9,26.5,110.05,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.4,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.7,8.0,6.83,0.0
2018,11,16,7,15,173.5,20.5,1.55,8.45,34.0,17.24,0.0
2018,11,16,7,30,292.0,33.0,1.5,9.2,60.0,27.54,17.13
2018,11,16,7,45,383.5,43.0,1.5,9.95,98.5,35.31,25.58
2018,11,16,8,0,475.0,53.0,1.5,10.7,137.0,43.01,32.92
2018,11,16,8,15,456.0,65.5,1.4,11.25,163.5,82.7,50.46
2018,11,16,8,30,437.0,78.0,1.3,11.8,190.0,120.61,78.28
2018,11,16,8,45,429.0,93.5,1.2,12.4,218.5,163.12,114.74
2018,11,16,9,0,421.0,109.0,1.1,13.0,247.0,204.75,152.04
2018,11,16,9,15,518.5,109.0,1.0,13.55,298.5,264.16,200.84
2018,11,16,9,30,616.0,109.0,0.9,14.1,350.0,338.32,261.49
2018,11,16,9,45,623.0,119.5,0.8,14.65,379.5,390.31,304.91
2018,11,16,10,0,630.0,130.0,0.7,15.2,409.0,442.1,346.53
2018,11,16,10,15,644.0,134.0,0.65,15.65,433.0,491.23,384.97
2018,11,16,10,30,658.0,138.0,0.6,16.1,457.0,540.32,422.0
2018,11,16,10,45,666.0,141.5,0.5,16.5,474.5,584.88,453.98
2018,11,16,11,0,674.0,145.0,0.4,16.9,492.0,628.32,483.95
2018,11,16,11,15,679.0,146.5,0.4,17.25,502.5,666.31,510.56
2018,11,16,11,30,684.0,148.0,0.4,17.6,513.0,702.45,535.35
2018,11,16,11,45,684.5,149.0,0.4,17.95,516.0,732.5,555.5
2018,11,16,12,0,685.0,150.0,0.4,18.3,519.0,760.05,573.48
2018,11,16,12,15,699.5,144.0,0.4,18.45,518.0,789.52,592.69
2018,11,16,12,30,714.0,138.0,0.4,18.6,517.0,816.69,610.27
2018,11,16,12,45,729.0,130.0,0.4,18.8,509.5,839.51,624.88
2018,11,16,13,0,744.0,122.0,0.4,19.0,502.0,859.47,637.72
2018,11,16,13,15,732.5,120.0,0.4,18.95,482.5,858.99,637.91
2018,11,16,13,30,721.0,118.0,0.4,18.9,463.0,855.04,636.28
2018,11,16,13,45,704.0,115.5,0.45,18.85,437.5,841.92,629.73
2018,11,16,14,0,687.0,113.0,0.5,18.8,412.0,825.5,621.11
2018,11,16,14,15,662.5,109.0,0.55,18.55,380.0,797.13,604.83
2018,11,16,14,30,638.0,105.0,0.6,18.3,348.0,765.91,586.38
2018,11,16,14,45,604.0,99.5,0.7,18.0,311.0,721.67,559.16
2018,11,16,15,0,570.0,94.0,0.8,17.7,274.0,675.37,529.44
2018,11,16,15,15,525.0,86.0,0.8,17.7,234.5,615.06,486.42
2018,11,16,15,30,480.0,78.0,0.8,17.7,195.0,551.6,439.49
2018,11,16,15,45,415.0,68.0,1.1,16.4,155.0,474.04,383.56
2018,11,16,16,0,350.0,58.0,1.4,15.1,115.0,399.28,325.2
2018,11,16,16,15,254.0,44.0,1.5,14.5,78.5,298.29,239.04
2018,11,16,16,30,158.0,30.0,1.6,13.9,42.0,197.38,132.41
2018,11,16,16,45,86.0,16.5,1.65,13.25,22.5,73.57,0.0
2018,11,16,17,0,14.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,1.7,6.3,5.0,4.27,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,14.81,0.0
2018,11,17,7,30,210.0,33.0,1.7,7.7,52.0,25.56,15.25
2018,11,17,7,45,294.0,47.0,1.7,8.4,89.5,36.13,26.39
2018,11,17,8,0,378.0,61.0,1.7,9.1,127.0,46.54,36.26
2018,11,17,8,15,428.5,71.5,1.65,9.65,165.0,82.81,51.92
2018,11,17,8,30,479.0,82.0,1.6,10.2,203.0,128.52,83.66
2018,11,17,8,45,516.5,90.0,1.55,10.75,240.5,178.99,125.07
2018,11,17,9,0,554.0,98.0,1.5,11.3,278.0,230.86,170.04
2018,11,17,9,15,613.0,99.5,1.4,11.9,319.5,287.66,219.01
2018,11,17,9,30,672.0,101.0,1.3,12.5,361.0,350.54,272.6
2018,11,17,9,45,713.5,99.0,1.25,13.15,395.0,408.34,321.48
2018,11,17,10,0,755.0,97.0,1.2,13.8,429.0,469.14,371.29
2018,11,17,10,15,769.5,99.0,1.15,14.25,454.0,522.38,414.01
2018,11,17,10,30,784.0,101.0,1.1,14.7,479.0,575.31,454.97
2018,11,17,10,45,794.0,102.5,1.05,15.15,497.0,622.26,490.13
2018,11,17,11,0,804.0,104.0,1.0,15.6,515.0,669.47,524.3
2018,11,17,11,15,809.5,104.5,1.0,15.85,526.0,710.89,554.25
2018,11,17,11,30,815.0,105.0,1.0,16.1,537.0,750.14,581.05
2018,11,17,11,45,817.5,105.0,1.0,16.35,540.5,784.12,603.49
2018,11,17,12,0,820.0,105.0,1.0,16.6,544.0,815.34,623.94
2018,11,17,12,15,787.5,115.0,1.0,16.65,533.5,830.57,633.92
2018,11,17,12,30,755.0,125.0,1.0,16.7,523.0,836.69,638.02
2018,11,17,12,45,708.0,136.0,1.0,16.7,503.0,826.15,631.14
2018,11,17,13,0,661.0,147.0,1.0,16.7,483.0,810.25,620.93
2018,11,17,13,15,651.0,144.0,1.05,16.65,464.5,809.12,621.88
2018,11,17,13,30,641.0,141.0,1.1,16.6,446.0,804.72,620.49
2018,11,17,13,45,625.5,136.5,1.15,16.55,421.0,790.37,612.28
2018,11,17,14,0,610.0,132.0,1.2,16.5,396.0,772.87,601.94
2018,11,17,14,15,587.0,126.5,1.2,16.25,365.0,738.57,579.43
2018,11,17,14,30,564.0,121.0,1.2,16.0,334.0,708.65,559.89
2018,11,17,14,45,533.0,113.5,1.25,15.75,298.5,666.83,531.66
2018,11,17,15,0,502.0,106.0,1.3,15.5,263.0,623.66,501.62
2018,11,17,15,15,457.5,96.0,1.3,15.5,224.0,564.3,457.4
2018,11,17,15,30,413.0,86.0,1.3,15.5,185.0,505.13,411.83
2018,11,17,15,45,353.5,73.0,1.4,13.9,146.0,430.1,354.15
2018,11,17,16,0,294.0,60.0,1.5,12.3,107.0,357.51,294.83
2018,11,17,16,15,195.5,44.5,1.5,11.7,71.5,254.57,205.46
2018,11,17,16,30,97.0,29.0,1.5,11.1,36.0,135.3,87.51
2018,11,17,16,45,50.5,15.5,1.45,10.45,19.0,48.13,0.0
2018,11,17,17,0,4.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,11,17,17,15,2.0,1.0,1.35,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.15,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.1,5.0,4.27,0.0
2018,11,18,7,15,122.5,19.0,1.15,6.7,28.5,16.22,0.0
2018,11,18,7,30,219.0,33.0,1.2,7.3,52.0,25.59,14.91
2018,11,18,7,45,295.0,46.0,1.25,7.9,87.0,35.41,25.75
2018,11,18,8,0,371.0,59.0,1.3,8.5,122.0,45.06,34.99
2018,11,18,8,15,339.0,72.5,1.4,9.1,142.0,77.71,50.7
2018,11,18,8,30,307.0,86.0,1.5,9.7,162.0,110.15,75.86
2018,11,18,8,45,312.0,102.0,1.55,10.3,191.0,147.62,107.7
2018,11,18,9,0,317.0,118.0,1.6,10.9,220.0,182.43,138.63
2018,11,18,9,15,460.5,113.5,1.65,11.5,280.5,249.12,192.35
2018,11,18,9,30,604.0,109.0,1.7,12.1,341.0,332.16,260.43
2018,11,18,9,45,662.5,108.0,1.75,12.65,381.0,394.38,313.06
2018,11,18,10,0,721.0,107.0,1.8,13.2,421.0,461.66,368.77
2018,11,18,10,15,734.5,110.0,1.75,13.7,445.5,513.79,411.21
2018,11,18,10,30,748.0,113.0,1.7,14.2,470.0,565.62,452.05
2018,11,18,10,45,756.0,115.0,1.7,14.7,487.5,612.42,488.09
2018,11,18,11,0,764.0,117.0,1.7,15.2,505.0,657.86,522.11
2018,11,18,11,15,768.5,118.0,1.65,15.5,515.5,698.15,551.51
2018,11,18,11,30,773.0,119.0,1.6,15.8,526.0,736.33,578.63
2018,11,18,11,45,772.5,120.5,1.6,16.1,529.0,768.86,600.59
2018,11,18,12,0,772.0,122.0,1.6,16.4,532.0,798.61,620.52
2018,11,18,12,15,753.5,127.0,1.55,16.55,524.5,814.18,630.32
2018,11,18,12,30,735.0,132.0,1.5,16.7,517.0,825.82,637.58
2018,11,18,12,45,707.0,137.5,1.5,16.8,501.0,825.63,637.48
2018,11,18,13,0,679.0,143.0,1.5,16.9,485.0,821.2,634.7
2018,11,18,13,15,666.0,140.0,1.55,16.85,465.5,817.56,633.59
2018,11,18,13,30,653.0,137.0,1.6,16.8,446.0,810.55,630.21
2018,11,18,13,45,634.0,134.0,1.6,16.8,420.5,794.62,620.01
2018,11,18,14,0,615.0,131.0,1.6,16.8,395.0,775.47,607.62
2018,11,18,14,15,580.5,125.5,1.65,16.5,360.0,730.47,577.71
2018,11,18,14,30,546.0,120.0,1.7,16.2,325.0,690.01,550.67
2018,11,18,14,45,522.0,111.5,1.7,15.9,291.5,653.57,525.5
2018,11,18,15,0,498.0,103.0,1.7,15.6,258.0,615.59,498.43
2018,11,18,15,15,452.5,90.5,1.7,15.6,216.5,551.99,450.3
2018,11,18,15,30,407.0,78.0,1.7,15.6,175.0,488.43,400.7
2018,11,18,15,45,350.0,68.0,1.8,14.15,139.5,419.81,347.18
2018,11,18,16,0,293.0,58.0,1.9,12.7,104.0,353.79,292.17
2018,11,18,16,15,214.0,43.0,1.85,12.25,71.0,266.63,214.87
2018,11,18,16,30,135.0,28.0,1.8,11.8,38.0,174.97,109.95
2018,11,18,16,45,71.5,15.0,1.75,11.35,20.0,62.19,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
