Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,11,0,70.0,181.0,2.6,7.5,212.0,215.05,179.8
2018,12,9,11,15,47.5,176.0,2.6,7.7,197.5,198.88,165.75
2018,12,9,11,30,25.0,171.0,2.6,7.9,183.0,169.64,140.53
2018,12,9,11,45,26.0,177.0,2.6,8.1,189.5,178.01,147.58
2018,12,9,12,0,27.0,183.0,2.6,8.3,196.0,186.69,154.79
2018,12,9,12,15,98.5,190.5,2.6,8.55,237.5,269.55,226.02
2018,12,9,12,30,170.0,198.0,2.6,8.8,279.0,359.88,301.69
2018,12,9,12,45,211.5,195.5,2.65,9.0,294.0,399.66,334.89
2018,12,9,13,0,253.0,193.0,2.7,9.2,309.0,459.0,383.42
2018,12,9,13,15,278.5,182.0,2.65,9.35,305.5,475.7,397.47
2018,12,9,13,30,304.0,171.0,2.6,9.5,302.0,491.66,411.17
2018,12,9,13,45,299.5,160.5,2.6,9.7,283.5,480.0,402.25
2018,12,9,14,0,295.0,150.0,2.6,9.9,265.0,466.92,392.32
2018,12,9,14,15,292.0,139.0,2.6,9.9,245.5,453.2,382.12
2018,12,9,14,30,289.0,128.0,2.6,9.9,226.0,438.24,370.74
2018,12,9,14,45,241.0,118.0,2.6,9.9,194.0,383.32,325.39
2018,12,9,15,0,193.0,108.0,2.6,9.9,162.0,328.76,279.55
2018,12,9,15,15,165.5,91.5,2.6,9.9,133.0,282.53,240.41
2018,12,9,15,30,138.0,75.0,2.6,9.9,104.0,236.23,200.28
2018,12,9,15,45,110.5,61.0,2.5,9.4,81.0,178.35,149.96
2018,12,9,16,0,83.0,47.0,2.4,8.9,58.0,138.44,113.66
2018,12,9,16,15,56.0,31.5,2.35,8.65,38.0,96.21,72.52
2018,12,9,16,30,29.0,16.0,2.3,8.4,18.0,44.93,0.0
2018,12,9,16,45,14.5,8.0,2.3,8.15,9.0,16.86,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,27.0,5.5,1.55,8.0,6.0,0.0,0.0
2018,12,10,7,30,54.0,11.0,1.6,8.3,12.0,9.39,0.0
2018,12,10,7,45,93.5,24.5,1.65,8.55,32.0,19.18,4.19
2018,12,10,8,0,133.0,38.0,1.7,8.8,52.0,29.42,19.6
2018,12,10,8,15,196.0,51.0,1.75,9.2,81.5,44.0,29.05
2018,12,10,8,30,259.0,64.0,1.8,9.6,111.0,75.86,49.43
2018,12,10,8,45,332.0,72.5,1.9,9.95,147.5,113.18,76.86
2018,12,10,9,0,405.0,81.0,2.0,10.3,184.0,159.11,114.25
2018,12,10,9,15,526.0,77.0,2.0,10.6,231.5,218.09,162.88
2018,12,10,9,30,647.0,73.0,2.0,10.9,279.0,287.05,221.38
2018,12,10,9,45,748.5,64.0,2.0,11.2,325.0,356.22,281.04
2018,12,10,10,0,850.0,55.0,2.0,11.5,371.0,432.26,345.82
2018,12,10,10,15,865.5,56.0,1.95,11.75,397.0,486.97,393.06
2018,12,10,10,30,881.0,57.0,1.9,12.0,423.0,541.37,438.56
2018,12,10,10,45,892.5,57.5,1.9,12.25,443.0,592.26,480.14
2018,12,10,11,0,904.0,58.0,1.9,12.5,463.0,641.89,519.53
2018,12,10,11,15,910.5,58.5,1.9,12.7,476.0,686.66,554.32
2018,12,10,11,30,917.0,59.0,1.9,12.9,489.0,729.28,584.89
2018,12,10,11,45,919.5,59.0,1.95,13.05,494.0,765.92,611.09
2018,12,10,12,0,922.0,59.0,2.0,13.2,499.0,799.72,635.18
2018,12,10,12,15,921.5,58.5,2.1,13.25,496.5,827.45,655.58
2018,12,10,12,30,921.0,58.0,2.2,13.3,494.0,851.88,673.75
2018,12,10,12,45,917.0,58.0,2.3,13.35,484.5,870.58,687.96
2018,12,10,13,0,913.0,58.0,2.4,13.4,475.0,885.72,699.82
2018,12,10,13,15,905.0,57.5,2.5,13.35,458.5,893.01,706.52
2018,12,10,13,30,897.0,57.0,2.6,13.3,442.0,896.61,710.79
2018,12,10,13,45,885.5,56.0,2.7,13.3,418.5,892.7,709.67
2018,12,10,14,0,874.0,55.0,2.8,13.3,395.0,885.22,706.06
2018,12,10,14,15,856.5,53.0,2.8,13.15,365.5,867.38,694.52
2018,12,10,14,30,839.0,51.0,2.8,13.0,336.0,846.31,680.51
2018,12,10,14,45,812.0,49.0,2.8,12.85,301.0,813.8,657.66
2018,12,10,15,0,785.0,47.0,2.8,12.7,266.0,787.83,638.98
2018,12,10,15,15,744.0,44.0,2.8,12.7,227.5,736.55,599.82
2018,12,10,15,30,703.0,41.0,2.8,12.7,189.0,683.88,557.93
2018,12,10,15,45,638.0,37.0,2.9,11.8,149.5,609.14,498.72
2018,12,10,16,0,573.0,33.0,3.0,10.9,110.0,534.87,435.55
2018,12,10,16,15,446.0,26.5,3.05,10.5,73.5,411.99,318.95
2018,12,10,16,30,319.0,20.0,3.1,10.1,37.0,287.71,19.61
2018,12,10,16,45,159.5,10.0,3.15,9.75,18.5,119.02,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,15,78.5,6.5,2.35,6.15,8.0,0.0,0.0
2018,12,11,7,30,157.0,13.0,2.3,6.5,16.0,11.1,0.0
2018,12,11,7,45,165.5,24.0,2.25,6.85,34.5,18.69,2.78
2018,12,11,8,0,174.0,35.0,2.2,7.2,53.0,26.9,17.44
2018,12,11,8,15,229.0,48.0,2.2,7.65,82.5,41.89,27.22
2018,12,11,8,30,284.0,61.0,2.2,8.1,112.0,74.87,47.97
2018,12,11,8,45,347.5,69.5,2.2,8.55,147.0,112.1,75.64
2018,12,11,9,0,411.0,78.0,2.2,9.0,182.0,156.79,112.53
2018,12,11,9,15,469.5,83.0,2.25,9.4,218.5,204.27,153.86
2018,12,11,9,30,528.0,88.0,2.3,9.8,255.0,261.88,204.46
2018,12,11,9,45,597.0,86.0,2.35,10.2,292.5,319.41,254.85
2018,12,11,10,0,666.0,84.0,2.4,10.6,330.0,383.2,309.98
2018,12,11,10,15,762.5,71.5,2.5,10.95,372.0,454.54,370.51
2018,12,11,10,30,859.0,59.0,2.6,11.3,414.0,530.21,433.63
2018,12,11,10,45,866.5,60.0,2.7,11.65,432.5,578.37,473.82
2018,12,11,11,0,874.0,61.0,2.8,12.0,451.0,625.0,511.9
2018,12,11,11,15,879.5,61.5,2.9,12.25,463.0,667.94,546.47
2018,12,11,11,30,885.0,62.0,3.0,12.5,475.0,708.73,577.25
2018,12,11,11,45,887.0,61.5,3.05,12.7,479.5,743.35,602.55
2018,12,11,12,0,889.0,61.0,3.1,12.9,484.0,775.18,625.71
2018,12,11,12,15,873.5,63.5,3.15,13.0,477.5,793.8,639.31
2018,12,11,12,30,858.0,66.0,3.2,13.1,471.0,808.55,650.27
2018,12,11,12,45,835.0,70.5,3.3,13.2,458.0,824.34,662.42
2018,12,11,13,0,812.0,75.0,3.4,13.3,445.0,827.84,665.66
2018,12,11,13,15,827.0,68.0,3.35,13.25,433.0,846.29,679.64
2018,12,11,13,30,842.0,61.0,3.3,13.2,421.0,851.86,684.14
2018,12,11,13,45,735.0,78.0,3.25,13.15,380.0,794.55,642.44
2018,12,11,14,0,628.0,95.0,3.2,13.1,339.0,729.37,594.7
2018,12,11,14,15,620.0,88.0,3.05,12.9,313.5,714.72,584.59
2018,12,11,14,30,612.0,81.0,2.9,12.7,288.0,697.32,571.85
2018,12,11,14,45,654.5,67.0,2.75,12.45,267.5,713.05,584.13
2018,12,11,15,0,697.0,53.0,2.6,12.2,247.0,718.4,587.7
2018,12,11,15,15,645.0,49.5,2.6,12.2,209.0,658.25,540.94
2018,12,11,15,30,593.0,46.0,2.6,12.2,171.0,597.26,492.16
2018,12,11,15,45,510.5,42.0,2.55,11.3,133.0,519.07,428.88
2018,12,11,16,0,428.0,38.0,2.5,10.4,95.0,435.76,357.97
2018,12,11,16,15,313.5,29.0,2.5,10.3,63.0,325.56,253.55
2018,12,11,16,30,199.0,20.0,2.5,10.2,31.0,200.63,15.82
2018,12,11,16,45,99.5,10.0,2.55,10.05,15.5,77.52,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,50.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,100.0,10.0,2.1,6.5,12.0,8.54,0.0
2018,12,12,7,45,234.0,21.5,2.1,6.7,41.0,17.94,1.1
2018,12,12,8,0,368.0,33.0,2.1,6.9,70.0,27.49,17.84
2018,12,12,8,15,462.0,38.5,2.0,7.2,106.5,39.69,22.99
2018,12,12,8,30,556.0,44.0,1.9,7.5,143.0,83.53,45.11
2018,12,12,8,45,553.5,54.0,1.85,7.85,172.5,129.12,81.01
2018,12,12,9,0,551.0,64.0,1.8,8.2,202.0,174.27,121.62
2018,12,12,9,15,685.0,57.0,1.75,8.65,254.5,239.11,175.74
2018,12,12,9,30,819.0,50.0,1.7,9.1,307.0,316.4,241.86
2018,12,12,9,45,847.0,51.0,1.6,9.55,340.5,375.55,295.4
2018,12,12,10,0,875.0,52.0,1.5,10.0,374.0,436.25,348.67
2018,12,12,10,15,888.5,52.5,1.6,10.35,399.5,490.69,396.26
2018,12,12,10,30,902.0,53.0,1.7,10.7,425.0,544.53,441.96
2018,12,12,10,45,911.5,53.5,1.8,11.1,444.5,595.23,483.82
2018,12,12,11,0,921.0,54.0,1.9,11.5,464.0,644.44,523.4
2018,12,12,11,15,926.5,54.5,2.1,11.7,476.5,689.28,559.75
2018,12,12,11,30,932.0,55.0,2.3,11.9,489.0,731.85,591.89
2018,12,12,11,45,934.0,55.0,2.45,12.15,494.0,768.71,619.01
2018,12,12,12,0,936.0,55.0,2.6,12.4,499.0,802.66,643.96
2018,12,12,12,15,907.0,60.0,2.7,12.5,488.5,815.07,653.2
2018,12,12,12,30,878.0,65.0,2.8,12.6,478.0,822.78,659.32
2018,12,12,12,45,840.5,70.0,2.85,12.7,459.5,827.35,663.01
2018,12,12,13,0,803.0,75.0,2.9,12.8,441.0,819.06,657.43
2018,12,12,13,15,769.5,78.0,2.85,12.8,418.5,807.28,649.11
2018,12,12,13,30,736.0,81.0,2.8,12.8,396.0,791.41,637.89
2018,12,12,13,45,666.0,90.0,2.75,12.8,363.5,752.83,609.83
2018,12,12,14,0,596.0,99.0,2.7,12.8,331.0,704.68,574.5
2018,12,12,14,15,678.0,79.5,2.65,12.65,324.0,756.02,614.3
2018,12,12,14,30,760.0,60.0,2.6,12.5,317.0,796.66,644.82
2018,12,12,14,45,726.5,58.0,2.5,12.35,283.0,758.86,616.49
2018,12,12,15,0,693.0,56.0,2.4,12.2,249.0,718.67,586.32
2018,12,12,15,15,677.5,49.5,2.4,12.2,215.5,686.41,561.34
2018,12,12,15,30,662.0,43.0,2.4,12.2,182.0,652.02,533.11
2018,12,12,15,45,534.5,41.0,2.5,11.2,138.0,537.46,442.95
2018,12,12,16,0,407.0,39.0,2.6,10.2,94.0,420.42,346.25
2018,12,12,16,15,293.0,29.5,2.65,9.8,62.0,310.59,243.01
2018,12,12,16,30,179.0,20.0,2.7,9.4,30.0,186.47,18.97
2018,12,12,16,45,89.5,10.0,2.8,9.05,15.0,70.65,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,9.39,0.0
2018,12,13,7,45,326.0,19.0,2.6,6.35,44.5,17.32,0.0
2018,12,13,8,0,505.0,27.0,2.6,6.6,76.0,24.61,15.28
2018,12,13,8,15,585.0,31.0,2.65,7.0,114.0,36.41,19.6
2018,12,13,8,30,665.0,35.0,2.7,7.4,152.0,84.57,42.11
2018,12,13,8,45,713.5,38.0,2.7,7.85,191.0,138.1,81.51
2018,12,13,9,0,762.0,41.0,2.7,8.3,230.0,195.33,130.65
2018,12,13,9,15,793.0,43.5,2.7,8.85,266.5,252.45,183.35
2018,12,13,9,30,824.0,46.0,2.7,9.4,303.0,312.14,238.79
2018,12,13,9,45,844.5,48.0,2.7,9.95,335.0,369.69,292.0
2018,12,13,10,0,865.0,50.0,2.7,10.5,367.0,428.06,344.47
2018,12,13,10,15,878.5,51.5,2.75,10.95,393.0,483.04,392.92
2018,12,13,10,30,892.0,53.0,2.8,11.4,419.0,537.53,439.44
2018,12,13,10,45,900.5,53.5,2.8,11.85,438.0,587.2,480.64
2018,12,13,11,0,909.0,54.0,2.8,12.3,457.0,635.33,519.4
2018,12,13,11,15,914.5,55.0,2.8,12.55,470.0,680.32,555.04
2018,12,13,11,30,920.0,56.0,2.8,12.8,483.0,723.1,586.46
2018,12,13,11,45,921.5,56.5,2.8,13.0,488.5,759.88,612.85
2018,12,13,12,0,923.0,57.0,2.8,13.2,494.0,793.78,636.99
2018,12,13,12,15,920.5,58.0,2.8,13.3,492.0,822.1,657.2
2018,12,13,12,30,918.0,59.0,2.8,13.4,490.0,847.07,675.03
2018,12,13,12,45,911.0,59.0,2.8,13.45,480.0,863.47,686.85
2018,12,13,13,0,904.0,59.0,2.8,13.5,470.0,876.21,696.23
2018,12,13,13,15,895.0,59.0,2.75,13.45,453.5,883.53,701.73
2018,12,13,13,30,886.0,59.0,2.7,13.4,437.0,887.19,704.78
2018,12,13,13,45,872.0,58.5,2.7,13.35,414.0,882.05,702.04
2018,12,13,14,0,858.0,58.0,2.7,13.3,391.0,873.39,696.88
2018,12,13,14,15,838.5,56.5,2.65,13.05,361.5,854.93,684.73
2018,12,13,14,30,819.0,55.0,2.6,12.8,332.0,842.79,677.08
2018,12,13,14,45,791.0,52.5,2.55,12.6,297.5,808.9,652.94
2018,12,13,15,0,763.0,50.0,2.5,12.4,263.0,772.42,626.29
2018,12,13,15,15,721.0,46.5,2.5,12.4,224.5,720.16,586.54
2018,12,13,15,30,679.0,43.0,2.5,12.4,186.0,666.53,544.03
2018,12,13,15,45,614.0,38.5,2.45,11.35,147.0,591.75,484.56
2018,12,13,16,0,549.0,34.0,2.4,10.3,108.0,517.45,421.53
2018,12,13,16,15,425.0,27.5,2.45,9.85,72.5,397.2,308.89
2018,12,13,16,30,301.0,21.0,2.5,9.4,37.0,276.62,38.37
2018,12,13,16,45,150.5,10.5,2.5,8.95,18.5,113.53,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.71,0.0
2018,12,14,7,45,0.0,7.5,4.1,9.85,7.5,6.16,0.0
2018,12,14,8,0,0.0,13.0,4.2,10.1,13.0,10.69,3.27
2018,12,14,8,15,0.0,17.0,4.25,10.35,17.0,13.99,6.19
2018,12,14,8,30,0.0,21.0,4.3,10.6,21.0,17.29,9.22
2018,12,14,8,45,0.0,15.5,4.35,10.85,15.5,12.74,5.39
2018,12,14,9,0,0.0,10.0,4.4,11.1,10.0,8.22,1.49
2018,12,14,9,15,29.0,31.0,4.45,11.25,40.0,35.2,23.96
2018,12,14,9,30,58.0,52.0,4.5,11.4,70.0,65.3,49.51
2018,12,14,9,45,138.5,89.0,4.55,11.55,138.0,138.03,110.93
2018,12,14,10,0,219.0,126.0,4.6,11.7,206.0,217.92,178.52
2018,12,14,10,15,120.0,126.0,4.65,11.75,170.5,177.25,145.72
2018,12,14,10,30,21.0,126.0,4.7,11.8,135.0,118.83,96.26
2018,12,14,10,45,24.5,144.0,4.7,11.85,154.5,146.06,119.34
2018,12,14,11,0,28.0,162.0,4.7,11.9,174.0,168.68,138.32
2018,12,14,11,15,16.0,137.0,4.7,11.85,144.0,129.14,104.83
2018,12,14,11,30,4.0,112.0,4.7,11.8,114.0,98.04,78.26
2018,12,14,11,45,2.0,87.0,4.65,11.75,88.0,73.99,57.79
2018,12,14,12,0,0.0,62.0,4.6,11.7,62.0,51.38,38.46
2018,12,14,12,15,0.0,58.0,4.5,11.65,58.0,48.05,35.63
2018,12,14,12,30,0.0,54.0,4.4,11.6,54.0,44.72,32.79
2018,12,14,12,45,0.5,51.5,4.3,11.55,51.5,43.06,31.42
2018,12,14,13,0,1.0,49.0,4.2,11.5,49.0,41.42,30.07
2018,12,14,13,15,37.5,94.0,4.05,11.5,110.0,120.63,99.29
2018,12,14,13,30,74.0,139.0,3.9,11.5,171.0,206.16,172.64
2018,12,14,13,45,59.5,131.0,3.75,11.5,155.5,186.21,155.43
2018,12,14,14,0,45.0,123.0,3.6,11.5,140.0,165.93,138.04
2018,12,14,14,15,25.0,105.0,3.45,11.5,114.5,127.9,105.25
2018,12,14,14,30,5.0,87.0,3.3,11.5,89.0,80.74,64.28
2018,12,14,14,45,19.5,88.0,3.1,11.45,93.5,106.7,87.28
2018,12,14,15,0,34.0,89.0,2.9,11.4,98.0,124.71,103.22
2018,12,14,15,15,25.5,81.5,2.9,11.4,88.0,111.54,91.44
2018,12,14,15,30,17.0,74.0,2.9,11.4,78.0,88.69,71.25
2018,12,14,15,45,10.0,58.0,2.5,11.3,60.0,66.21,51.32
2018,12,14,16,0,3.0,42.0,2.1,11.2,42.0,43.41,31.04
2018,12,14,16,15,1.5,27.5,1.95,11.05,27.5,26.51,15.54
2018,12,14,16,30,0.0,13.0,1.8,10.9,13.0,10.72,0.0
2018,12,14,16,45,0.0,6.5,1.6,10.75,6.5,5.55,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,5.74,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,6.98,0.39
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,8.22,1.49
2018,12,15,9,15,0.0,14.5,3.65,11.25,14.5,11.93,4.73
2018,12,15,9,30,0.0,19.0,3.6,11.3,19.0,15.64,7.97
2018,12,15,9,45,0.0,26.0,3.6,11.35,26.0,21.44,12.99
2018,12,15,10,0,0.0,33.0,3.6,11.4,33.0,27.24,18.0
2018,12,15,10,15,0.0,54.0,3.55,11.5,54.0,44.69,33.02
2018,12,15,10,30,0.0,75.0,3.5,11.6,75.0,62.22,47.99
2018,12,15,10,45,0.0,89.5,3.5,11.65,89.5,74.84,58.69
2018,12,15,11,0,0.0,104.0,3.5,11.7,104.0,87.81,69.63
2018,12,15,11,15,0.0,87.0,3.45,11.75,87.0,72.55,56.57
2018,12,15,11,30,0.0,70.0,3.4,11.8,70.0,58.05,44.18
2018,12,15,11,45,0.0,51.0,3.4,11.85,51.0,42.22,30.63
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,26.44,17.1
2018,12,15,12,15,0.0,37.5,3.3,11.95,37.5,31.01,21.02
2018,12,15,12,30,0.0,43.0,3.2,12.0,43.0,35.57,24.93
2018,12,15,12,45,0.0,55.0,3.1,12.05,55.0,45.55,33.48
2018,12,15,13,0,0.0,67.0,3.0,12.1,67.0,55.55,42.04
2018,12,15,13,15,6.0,97.5,2.95,12.1,100.0,88.27,70.19
2018,12,15,13,30,12.0,128.0,2.9,12.1,133.0,125.36,101.86
2018,12,15,13,45,22.0,98.5,2.9,12.1,107.0,113.96,92.83
2018,12,15,14,0,32.0,69.0,2.9,12.1,81.0,91.93,74.79
2018,12,15,14,15,93.0,91.0,3.0,12.05,123.0,188.0,158.74
2018,12,15,14,30,154.0,113.0,3.1,12.0,165.0,275.18,233.45
2018,12,15,14,45,90.5,79.5,3.2,11.95,109.5,174.49,147.31
2018,12,15,15,0,27.0,46.0,3.3,11.9,54.0,64.57,51.38
2018,12,15,15,15,35.0,36.5,3.3,11.9,45.0,71.51,57.68
2018,12,15,15,30,43.0,27.0,3.3,11.9,36.0,66.75,53.66
2018,12,15,15,45,25.0,20.0,3.35,11.75,25.0,43.08,32.26
2018,12,15,16,0,7.0,13.0,3.4,11.6,14.0,16.53,8.57
2018,12,15,16,15,22.0,12.5,3.4,11.5,14.0,32.05,20.69
2018,12,15,16,30,37.0,12.0,3.4,11.4,14.0,51.35,6.02
2018,12,15,16,45,18.5,6.0,3.35,11.35,7.0,18.0,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.15,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.2,1.0,0.85,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.2,3.0,2.46,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.3,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.4,7.0,5.74,0.0
2018,12,16,8,45,0.0,10.0,4.8,12.45,10.0,8.21,1.42
2018,12,16,9,0,0.0,13.0,4.9,12.5,13.0,10.69,3.59
2018,12,16,9,15,0.0,14.0,4.95,12.55,14.0,11.51,4.32
2018,12,16,9,30,0.0,15.0,5.0,12.6,15.0,12.34,5.04
2018,12,16,9,45,0.0,15.0,5.05,12.65,15.0,12.35,5.03
2018,12,16,10,0,0.0,15.0,5.1,12.7,15.0,12.35,5.02
2018,12,16,10,15,0.0,22.5,5.1,12.7,22.5,18.55,10.36
2018,12,16,10,30,0.0,30.0,5.1,12.7,30.0,24.76,15.68
2018,12,16,10,45,0.0,37.5,5.15,12.7,37.5,30.99,21.0
2018,12,16,11,0,0.0,45.0,5.2,12.7,45.0,37.22,26.31
2018,12,16,11,15,0.0,36.5,5.1,12.7,36.5,30.17,20.24
2018,12,16,11,30,0.0,28.0,5.0,12.7,28.0,23.13,14.2
2018,12,16,11,45,0.0,25.5,4.95,12.7,25.5,21.06,12.42
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,18.99,10.64
2018,12,16,12,15,0.0,24.5,4.7,12.7,24.5,20.23,11.71
2018,12,16,12,30,0.0,26.0,4.5,12.7,26.0,21.47,12.78
2018,12,16,12,45,0.0,29.0,4.3,12.7,29.0,23.96,14.91
2018,12,16,13,0,0.0,32.0,4.1,12.7,32.0,26.44,17.06
2018,12,16,13,15,0.0,42.0,3.95,12.7,42.0,34.73,24.19
2018,12,16,13,30,0.0,52.0,3.8,12.7,52.0,43.04,31.33
2018,12,16,13,45,0.0,43.5,3.65,12.7,43.5,35.96,25.31
2018,12,16,14,0,0.0,35.0,3.5,12.7,35.0,28.9,19.28
2018,12,16,14,15,0.0,28.5,3.45,12.65,28.5,23.51,14.67
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,18.13,10.05
2018,12,16,14,45,0.0,26.0,3.35,12.55,26.0,21.43,12.92
2018,12,16,15,0,0.0,30.0,3.3,12.5,30.0,24.74,15.79
2018,12,16,15,15,0.0,30.0,3.3,12.5,30.0,24.74,15.75
2018,12,16,15,30,0.0,30.0,3.3,12.5,30.0,24.74,15.67
2018,12,16,15,45,0.0,24.5,2.75,12.35,24.5,20.19,11.62
2018,12,16,16,0,0.0,19.0,2.2,12.2,19.0,15.64,7.53
2018,12,16,16,15,0.0,13.5,2.1,12.15,13.5,11.1,3.22
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,25.5,3.5,1.5,8.15,3.5,0.0,0.0
2018,12,17,7,30,51.0,7.0,1.4,8.5,7.0,5.97,0.0
2018,12,17,7,45,177.5,18.5,1.35,8.8,32.0,15.36,0.0
2018,12,17,8,0,304.0,30.0,1.3,9.1,57.0,24.9,14.76
2018,12,17,8,15,273.0,42.5,1.35,9.4,76.5,34.53,24.85
2018,12,17,8,30,242.0,55.0,1.4,9.7,96.0,62.97,39.75
2018,12,17,8,45,465.0,50.5,1.45,10.0,154.0,108.38,66.7
2018,12,17,9,0,688.0,46.0,1.5,10.3,212.0,178.8,117.99
2018,12,17,9,15,736.0,48.0,1.55,10.45,250.5,235.74,168.79
2018,12,17,9,30,784.0,50.0,1.6,10.6,289.0,297.36,224.56
2018,12,17,9,45,797.0,54.0,1.6,10.75,319.5,352.73,275.61
2018,12,17,10,0,810.0,58.0,1.6,10.9,350.0,408.3,325.53
2018,12,17,10,15,795.5,65.5,1.6,11.1,369.5,454.66,366.73
2018,12,17,10,30,781.0,73.0,1.6,11.3,389.0,497.96,403.96
2018,12,17,10,45,618.0,109.5,1.6,11.5,367.5,485.58,395.81
2018,12,17,11,0,455.0,146.0,1.6,11.7,346.0,449.02,367.44
2018,12,17,11,15,415.5,156.5,1.6,11.8,343.0,457.66,374.9
2018,12,17,11,30,376.0,167.0,1.6,11.9,340.0,462.0,378.22
2018,12,17,11,45,262.5,186.0,1.65,12.0,307.5,402.69,330.41
2018,12,17,12,0,149.0,205.0,1.7,12.1,275.0,334.45,274.41
2018,12,17,12,15,118.0,195.5,1.7,12.05,251.0,306.03,251.59
2018,12,17,12,30,87.0,186.0,1.7,12.0,227.0,258.91,213.2
2018,12,17,12,45,78.0,179.5,1.7,11.9,215.5,247.84,204.43
2018,12,17,13,0,69.0,173.0,1.7,11.8,204.0,236.16,194.97
2018,12,17,13,15,76.5,166.0,1.65,11.75,199.5,237.97,197.06
2018,12,17,13,30,84.0,159.0,1.6,11.7,195.0,239.8,199.15
2018,12,17,13,45,54.0,144.0,1.6,11.6,166.5,197.4,163.48
2018,12,17,14,0,24.0,129.0,1.6,11.5,138.0,154.35,126.84
2018,12,17,14,15,59.5,123.5,1.55,11.4,144.0,182.82,152.54
2018,12,17,14,30,95.0,118.0,1.5,11.3,150.0,228.77,192.21
2018,12,17,14,45,236.0,105.0,1.45,11.25,174.0,359.06,303.26
2018,12,17,15,0,377.0,92.0,1.4,11.2,198.0,487.46,407.53
2018,12,17,15,15,371.0,79.5,1.4,11.2,171.5,462.16,385.93
2018,12,17,15,30,365.0,67.0,1.4,11.2,145.0,435.4,363.29
2018,12,17,15,45,329.5,56.0,1.4,10.6,115.0,385.5,321.43
2018,12,17,16,0,294.0,45.0,1.4,10.0,85.0,336.64,278.01
2018,12,17,16,15,219.0,33.0,1.5,9.75,57.0,257.75,202.74
2018,12,17,16,30,144.0,21.0,1.6,9.5,29.0,164.0,44.33
2018,12,17,16,45,72.0,10.5,1.65,9.3,14.5,59.24,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,18,7,15,1.0,0.5,2.0,9.35,0.5,0.0,0.0
2018,12,18,7,30,2.0,1.0,2.0,9.5,1.0,0.85,0.0
2018,12,18,7,45,1.0,3.5,2.05,9.7,3.5,2.87,0.0
2018,12,18,8,0,0.0,6.0,2.1,9.9,6.0,4.92,0.0
2018,12,18,8,15,0.0,9.5,2.2,10.1,9.5,7.8,1.22
2018,12,18,8,30,0.0,13.0,2.3,10.3,13.0,10.68,3.54
2018,12,18,8,45,0.0,17.0,2.4,10.5,17.0,13.98,6.48
2018,12,18,9,0,0.0,21.0,2.5,10.7,21.0,17.29,9.41
2018,12,18,9,15,0.0,24.5,2.5,10.85,24.5,20.18,11.96
2018,12,18,9,30,0.0,28.0,2.5,11.0,28.0,23.08,14.48
2018,12,18,9,45,0.0,39.0,2.5,11.15,39.0,32.21,22.38
2018,12,18,10,0,0.0,50.0,2.5,11.3,50.0,41.36,30.24
2018,12,18,10,15,0.0,59.5,2.55,11.45,59.5,49.27,36.99
2018,12,18,10,30,0.0,69.0,2.6,11.6,69.0,57.2,43.71
2018,12,18,10,45,0.0,68.0,2.6,11.75,68.0,56.37,42.9
2018,12,18,11,0,0.0,67.0,2.6,11.9,67.0,55.54,42.12
2018,12,18,11,15,0.0,80.0,2.55,12.0,80.0,66.41,51.32
2018,12,18,11,30,0.0,93.0,2.5,12.1,93.0,77.92,61.02
2018,12,18,11,45,0.0,81.0,2.45,12.2,81.0,67.25,51.91
2018,12,18,12,0,0.0,69.0,2.4,12.3,69.0,57.22,43.36
2018,12,18,12,15,0.0,78.5,2.4,12.3,78.5,65.16,50.11
2018,12,18,12,30,0.0,88.0,2.4,12.3,88.0,73.5,57.19
2018,12,18,12,45,0.5,101.0,2.35,12.35,101.0,86.14,67.93
2018,12,18,13,0,1.0,114.0,2.3,12.4,114.0,99.49,79.23
2018,12,18,13,15,1.0,116.5,2.25,12.4,116.5,102.59,81.9
2018,12,18,13,30,1.0,119.0,2.2,12.4,119.0,106.0,84.86
2018,12,18,13,45,1.0,110.0,2.2,12.35,110.0,97.67,77.95
2018,12,18,14,0,1.0,101.0,2.2,12.3,101.0,89.35,71.03
2018,12,18,14,15,28.5,95.5,2.15,12.25,105.0,119.37,97.92
2018,12,18,14,30,56.0,90.0,2.1,12.2,109.0,139.51,116.25
2018,12,18,14,45,103.5,83.5,2.1,12.15,114.0,191.41,161.86
2018,12,18,15,0,151.0,77.0,2.1,12.1,119.0,243.96,207.1
2018,12,18,15,15,76.5,67.5,2.1,12.1,88.5,149.82,125.41
2018,12,18,15,30,2.0,58.0,2.1,12.1,58.0,53.72,40.6
2018,12,18,15,45,1.0,45.0,1.95,11.85,45.0,40.02,28.64
2018,12,18,16,0,0.0,32.0,1.8,11.6,32.0,26.45,16.69
2018,12,18,16,15,26.0,22.5,1.75,11.5,24.0,52.14,37.16
2018,12,18,16,30,52.0,13.0,1.7,11.4,16.0,64.73,16.76
2018,12,18,16,45,34.0,8.0,1.65,11.25,9.0,30.6,0.0
2018,12,18,17,0,16.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,8.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.5,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,113.0,9.0,1.4,8.9,10.0,7.68,0.0
2018,12,19,7,45,275.0,17.5,1.45,9.25,37.0,14.66,0.0
2018,12,19,8,0,437.0,26.0,1.5,9.6,64.0,23.71,13.4
2018,12,19,8,15,461.0,35.0,1.55,9.9,94.0,29.46,20.27
2018,12,19,8,30,485.0,44.0,1.6,10.2,124.0,70.33,37.83
2018,12,19,8,45,508.5,52.5,1.65,10.5,156.0,113.57,69.07
2018,12,19,9,0,532.0,61.0,1.7,10.8,188.0,159.52,108.01
2018,12,19,9,15,506.0,75.0,1.7,11.1,211.0,200.92,147.37
2018,12,19,9,30,480.0,89.0,1.7,11.4,234.0,235.34,180.91
2018,12,19,9,45,486.5,99.0,1.7,11.75,259.5,277.69,219.42
2018,12,19,10,0,493.0,109.0,1.7,12.1,285.0,320.25,257.18
2018,12,19,10,15,541.5,108.0,1.6,12.45,315.0,376.5,304.47
2018,12,19,10,30,590.0,107.0,1.5,12.8,345.0,432.31,350.31
2018,12,19,10,45,534.5,124.5,1.45,13.15,348.0,445.29,361.51
2018,12,19,11,0,479.0,142.0,1.4,13.5,351.0,457.88,371.58
2018,12,19,11,15,416.5,157.0,1.35,13.75,343.0,457.33,370.84
2018,12,19,11,30,354.0,172.0,1.3,14.0,335.0,436.6,354.31
2018,12,19,11,45,273.0,188.5,1.25,14.3,315.0,412.36,334.09
2018,12,19,12,0,192.0,205.0,1.2,14.6,295.0,366.94,297.09
2018,12,19,12,15,205.5,204.0,1.15,14.7,300.0,385.56,312.28
2018,12,19,12,30,219.0,203.0,1.1,14.8,305.0,404.38,327.11
2018,12,19,12,45,196.0,199.5,1.1,14.9,289.5,389.24,314.98
2018,12,19,13,0,173.0,196.0,1.1,15.0,274.0,372.51,301.78
2018,12,19,13,15,177.5,189.0,1.15,14.95,267.0,374.23,304.09
2018,12,19,13,30,182.0,182.0,1.2,14.9,260.0,375.47,305.93
2018,12,19,13,45,191.5,172.0,1.25,14.85,250.0,376.66,307.95
2018,12,19,14,0,201.0,162.0,1.3,14.8,240.0,377.23,309.49
2018,12,19,14,15,287.0,137.5,1.3,14.6,240.0,445.17,365.8
2018,12,19,14,30,373.0,113.0,1.3,14.4,240.0,513.26,420.66
2018,12,19,14,45,504.5,88.0,1.3,14.25,241.0,604.86,491.4
2018,12,19,15,0,636.0,63.0,1.3,14.1,242.0,685.0,550.45
2018,12,19,15,15,599.0,57.5,1.3,14.1,207.5,637.22,513.42
2018,12,19,15,30,562.0,52.0,1.3,14.1,173.0,588.4,475.42
2018,12,19,15,45,399.0,49.5,1.35,13.25,126.5,438.71,359.22
2018,12,19,16,0,236.0,47.0,1.4,12.4,80.0,293.85,240.52
2018,12,19,16,15,138.5,34.0,1.45,12.1,51.5,178.78,139.67
2018,12,19,16,30,41.0,21.0,1.5,11.8,23.0,64.6,19.06
2018,12,19,16,45,32.0,12.0,1.55,11.5,12.5,32.65,0.0
