Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,17,0,23.0,3.0,1.6,11.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,11.0,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,15,10.5,2.5,2.4,7.7,2.5,0.0,0.0
2018,12,20,7,30,21.0,5.0,2.4,7.8,5.0,4.27,0.0
2018,12,20,7,45,11.5,16.0,2.4,7.9,16.0,13.1,0.0
2018,12,20,8,0,2.0,27.0,2.4,8.0,27.0,21.86,11.83
2018,12,20,8,15,8.0,42.5,2.4,8.2,43.5,33.86,24.25
2018,12,20,8,30,14.0,58.0,2.4,8.4,60.0,47.65,34.94
2018,12,20,8,45,29.0,73.5,2.35,8.6,79.5,64.36,48.93
2018,12,20,9,0,44.0,89.0,2.3,8.8,99.0,83.1,64.73
2018,12,20,9,15,74.5,102.5,2.25,9.0,123.5,105.99,83.73
2018,12,20,9,30,105.0,116.0,2.2,9.2,148.0,136.82,109.9
2018,12,20,9,45,117.5,129.5,2.15,9.45,168.5,161.75,131.6
2018,12,20,10,0,130.0,143.0,2.1,9.7,189.0,188.28,154.52
2018,12,20,10,15,77.5,117.5,2.1,9.85,145.5,147.69,121.18
2018,12,20,10,30,25.0,92.0,2.1,10.0,102.0,93.94,75.62
2018,12,20,10,45,12.5,80.5,2.05,10.1,85.5,73.99,58.48
2018,12,20,11,0,0.0,69.0,2.0,10.2,69.0,57.21,43.84
2018,12,20,11,15,4.0,109.5,2.05,10.35,111.5,95.51,76.59
2018,12,20,11,30,8.0,150.0,2.1,10.5,154.0,136.96,111.55
2018,12,20,11,45,7.5,143.5,2.15,10.6,147.0,130.91,106.31
2018,12,20,12,0,7.0,137.0,2.2,10.7,140.0,124.8,101.14
2018,12,20,12,15,5.0,129.5,2.2,10.75,131.5,116.48,94.07
2018,12,20,12,30,3.0,122.0,2.2,10.8,123.0,108.04,86.89
2018,12,20,12,45,3.0,125.0,2.2,10.9,126.0,111.51,89.84
2018,12,20,13,0,3.0,128.0,2.2,11.0,129.0,115.2,92.98
2018,12,20,13,15,3.5,131.5,2.2,10.95,133.0,120.16,97.29
2018,12,20,13,30,4.0,135.0,2.2,10.9,137.0,125.58,102.0
2018,12,20,13,45,3.5,124.0,2.25,10.85,125.5,114.74,92.96
2018,12,20,14,0,3.0,113.0,2.3,10.8,114.0,103.9,83.91
2018,12,20,14,15,1.5,97.0,2.25,10.7,97.5,86.75,69.37
2018,12,20,14,30,0.0,81.0,2.2,10.6,81.0,69.7,54.79
2018,12,20,14,45,0.0,74.0,2.2,10.5,74.0,63.54,49.57
2018,12,20,15,0,0.0,67.0,2.2,10.4,67.0,57.47,44.35
2018,12,20,15,15,21.0,59.0,2.2,10.4,63.5,75.5,60.81
2018,12,20,15,30,42.0,51.0,2.2,10.4,60.0,85.35,69.88
2018,12,20,15,45,21.0,38.5,2.15,10.1,43.0,53.4,41.19
2018,12,20,16,0,0.0,26.0,2.1,9.8,26.0,21.45,12.61
2018,12,20,16,15,9.5,19.0,2.15,9.7,19.5,23.37,13.74
2018,12,20,16,30,19.0,12.0,2.2,9.6,13.0,29.62,7.07
2018,12,20,16,45,19.0,7.5,2.2,9.55,7.5,19.73,0.0
2018,12,20,17,0,19.0,3.0,2.2,9.5,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,2.2,9.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,21,7,15,18.5,2.5,2.55,7.25,2.5,0.0,0.0
2018,12,21,7,30,37.0,5.0,2.6,7.5,5.0,4.27,0.0
2018,12,21,7,45,223.0,16.0,2.7,7.7,33.0,13.66,0.0
2018,12,21,8,0,409.0,27.0,2.8,7.9,61.0,22.63,12.27
2018,12,21,8,15,396.5,37.0,2.85,8.1,85.0,30.41,21.18
2018,12,21,8,30,384.0,47.0,2.9,8.3,109.0,64.58,37.15
2018,12,21,8,45,433.5,56.0,2.95,8.45,144.0,105.29,66.02
2018,12,21,9,0,483.0,65.0,3.0,8.6,179.0,151.89,104.58
2018,12,21,9,15,498.0,74.5,2.95,8.85,208.5,196.32,145.19
2018,12,21,9,30,513.0,84.0,2.9,9.1,238.0,242.16,187.66
2018,12,21,9,45,474.0,99.0,2.85,9.35,253.5,271.2,216.91
2018,12,21,10,0,435.0,114.0,2.8,9.6,269.0,299.27,244.02
2018,12,21,10,15,402.0,131.5,2.8,9.95,283.0,327.91,270.11
2018,12,21,10,30,369.0,149.0,2.8,10.3,297.0,343.11,284.17
2018,12,21,10,45,506.0,127.5,2.75,10.65,341.5,430.41,356.74
2018,12,21,11,0,643.0,106.0,2.7,11.0,386.0,525.05,433.7
2018,12,21,11,15,664.0,104.5,2.7,11.25,401.5,568.75,468.76
2018,12,21,11,30,685.0,103.0,2.7,11.5,417.0,612.08,503.17
2018,12,21,11,45,702.5,101.5,2.7,11.75,427.5,652.21,534.5
2018,12,21,12,0,720.0,100.0,2.7,12.0,438.0,691.15,563.58
2018,12,21,12,15,822.5,80.0,2.75,12.1,465.0,770.37,622.7
2018,12,21,12,30,925.0,60.0,2.8,12.2,492.0,846.18,677.99
2018,12,21,12,45,918.0,62.5,2.85,12.25,485.0,866.97,692.91
2018,12,21,13,0,911.0,65.0,2.9,12.3,478.0,884.16,705.85
2018,12,21,13,15,898.5,65.0,2.95,12.3,461.0,889.55,710.55
2018,12,21,13,30,886.0,65.0,3.0,12.3,444.0,891.18,712.76
2018,12,21,13,45,868.0,64.5,3.1,12.25,420.0,883.5,708.85
2018,12,21,14,0,850.0,64.0,3.2,12.2,396.0,881.72,709.34
2018,12,21,14,15,828.5,62.5,3.15,11.85,366.5,862.34,696.61
2018,12,21,14,30,807.0,61.0,3.1,11.5,337.0,839.61,681.35
2018,12,21,14,45,777.5,59.0,3.05,11.2,303.0,805.93,657.43
2018,12,21,15,0,748.0,57.0,3.0,10.9,269.0,769.52,630.78
2018,12,21,15,15,603.0,60.0,3.0,10.9,215.5,644.67,534.69
2018,12,21,15,30,458.0,63.0,3.0,10.9,162.0,514.26,430.94
2018,12,21,15,45,382.0,54.5,3.05,10.15,125.5,430.76,362.48
2018,12,21,16,0,306.0,46.0,3.1,9.4,89.0,348.09,291.37
2018,12,21,16,15,260.0,35.0,3.0,9.1,63.0,292.77,235.35
2018,12,21,16,30,214.0,24.0,2.9,8.8,37.0,221.71,97.6
2018,12,21,16,45,118.0,13.5,2.8,8.55,19.5,94.41,0.0
2018,12,21,17,0,22.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,7,15,9.5,2.0,0.75,6.6,2.0,0.0,0.0
2018,12,22,7,30,19.0,4.0,0.7,6.7,4.0,3.41,0.0
2018,12,22,7,45,54.0,17.0,0.7,6.85,20.5,14.51,0.0
2018,12,22,8,0,89.0,30.0,0.7,7.0,37.0,23.36,12.77
2018,12,22,8,15,127.5,44.0,0.65,7.25,61.0,33.85,24.35
2018,12,22,8,30,166.0,58.0,0.6,7.5,85.0,57.2,38.35
2018,12,22,8,45,179.5,72.0,0.6,7.75,108.0,83.39,58.71
2018,12,22,9,0,193.0,86.0,0.6,8.0,131.0,111.46,82.56
2018,12,22,9,15,181.5,101.5,0.6,8.3,149.5,136.7,105.8
2018,12,22,9,30,170.0,117.0,0.6,8.6,168.0,156.48,124.31
2018,12,22,9,45,141.0,129.0,0.6,8.9,174.5,169.02,136.66
2018,12,22,10,0,112.0,141.0,0.6,9.2,181.0,178.4,145.64
2018,12,22,10,15,105.5,146.0,0.5,9.5,186.0,188.24,154.17
2018,12,22,10,30,99.0,151.0,0.4,9.8,191.0,197.24,161.67
2018,12,22,10,45,148.0,167.5,0.35,10.1,230.5,248.52,203.83
2018,12,22,11,0,197.0,184.0,0.3,10.4,270.0,304.82,248.99
2018,12,22,11,15,135.5,190.0,0.3,10.55,250.0,282.34,229.97
2018,12,22,11,30,74.0,196.0,0.3,10.7,230.0,241.79,196.64
2018,12,22,11,45,66.0,197.0,0.35,10.9,227.5,241.63,196.73
2018,12,22,12,0,58.0,198.0,0.4,11.1,225.0,240.87,196.0
2018,12,22,12,15,50.5,194.5,0.5,11.05,218.0,234.73,191.26
2018,12,22,12,30,43.0,191.0,0.6,11.0,211.0,228.07,186.08
2018,12,22,12,45,38.5,185.5,0.65,10.9,203.0,221.13,180.67
2018,12,22,13,0,34.0,180.0,0.7,10.8,195.0,213.95,175.04
2018,12,22,13,15,48.0,176.5,0.85,10.9,197.5,225.49,185.41
2018,12,22,13,30,62.0,173.0,1.0,11.0,200.0,237.59,196.17
2018,12,22,13,45,47.5,136.5,1.15,11.05,156.5,181.62,150.16
2018,12,22,14,0,33.0,100.0,1.3,11.1,113.0,126.84,104.34
2018,12,22,14,15,24.0,83.5,1.35,11.1,92.5,101.13,82.49
2018,12,22,14,30,15.0,67.0,1.4,11.1,72.0,75.51,60.36
2018,12,22,14,45,35.5,75.0,1.45,11.05,85.5,104.31,86.04
2018,12,22,15,0,56.0,83.0,1.5,11.0,99.0,135.06,112.98
2018,12,22,15,15,28.0,61.0,1.5,11.0,69.0,84.0,68.15
2018,12,22,15,30,0.0,39.0,1.5,11.0,39.0,32.22,22.27
2018,12,22,15,45,0.0,31.5,1.7,10.3,31.5,26.0,16.8
2018,12,22,16,0,0.0,24.0,1.9,9.6,24.0,19.79,11.24
2018,12,22,16,15,6.5,17.0,1.95,9.45,17.5,19.38,10.49
2018,12,22,16,30,13.0,10.0,2.0,9.3,11.0,21.83,5.42
2018,12,22,16,45,13.0,5.0,2.1,9.2,5.5,13.41,0.0
2018,12,22,17,0,13.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,22,17,15,6.5,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,7.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,7.5,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.8,7.8,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.1,5.0,4.1,0.0
2018,12,23,8,15,0.0,6.0,0.6,8.35,6.0,4.92,0.0
2018,12,23,8,30,0.0,7.0,0.6,8.6,7.0,5.74,0.0
2018,12,23,8,45,0.0,8.0,0.6,8.8,8.0,6.57,0.09
2018,12,23,9,0,0.0,9.0,0.6,9.0,9.0,7.39,0.85
2018,12,23,9,15,0.0,11.0,0.6,9.3,11.0,9.04,2.31
2018,12,23,9,30,0.0,13.0,0.6,9.6,13.0,10.69,3.76
2018,12,23,9,45,1.5,40.0,0.6,9.85,40.5,33.57,23.75
2018,12,23,10,0,3.0,67.0,0.6,10.1,68.0,56.75,43.77
2018,12,23,10,15,2.0,71.5,0.6,10.3,72.0,60.21,46.63
2018,12,23,10,30,1.0,76.0,0.6,10.5,76.0,63.6,49.43
2018,12,23,10,45,18.0,106.5,0.55,10.75,114.0,105.16,84.86
2018,12,23,11,0,35.0,137.0,0.5,11.0,152.0,146.83,119.72
2018,12,23,11,15,40.5,154.5,0.55,11.2,172.5,170.7,139.32
2018,12,23,11,30,46.0,172.0,0.6,11.4,193.0,195.86,159.89
2018,12,23,11,45,25.0,147.0,0.6,11.55,158.5,156.63,127.06
2018,12,23,12,0,4.0,122.0,0.6,11.7,124.0,107.99,86.17
2018,12,23,12,15,2.0,118.5,0.65,11.8,119.5,103.43,82.43
2018,12,23,12,30,0.0,115.0,0.7,11.9,115.0,98.77,78.45
2018,12,23,12,45,0.0,113.0,0.7,11.95,113.0,97.16,77.13
2018,12,23,13,0,0.0,111.0,0.7,12.0,111.0,95.61,75.87
2018,12,23,13,15,14.0,111.5,0.65,12.05,117.5,108.94,87.73
2018,12,23,13,30,28.0,112.0,0.6,12.1,124.0,132.8,108.32
2018,12,23,13,45,61.0,115.5,0.5,12.15,140.0,168.33,139.12
2018,12,23,14,0,94.0,119.0,0.4,12.2,156.0,221.71,183.84
2018,12,23,14,15,118.0,125.5,0.3,12.15,168.5,255.46,211.51
2018,12,23,14,30,142.0,132.0,0.2,12.1,181.0,290.54,239.85
2018,12,23,14,45,90.0,114.0,0.15,12.05,144.0,222.08,183.05
2018,12,23,15,0,38.0,96.0,0.1,12.0,107.0,137.28,112.14
2018,12,23,15,15,28.0,85.0,0.1,12.0,92.5,117.68,95.77
2018,12,23,15,30,18.0,74.0,0.1,12.0,78.0,98.61,79.18
2018,12,23,15,45,9.0,57.5,0.3,11.55,59.5,62.97,48.55
2018,12,23,16,0,0.0,41.0,0.5,11.1,41.0,37.74,26.39
2018,12,23,16,15,7.5,27.5,0.55,10.9,28.0,29.38,18.71
2018,12,23,16,30,15.0,14.0,0.6,10.7,15.0,30.14,10.59
2018,12,23,16,45,15.0,7.5,0.7,10.55,8.0,16.97,0.0
2018,12,23,17,0,15.0,1.0,0.8,10.4,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.85,10.3,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.0,1.75,9.9,2.0,1.71,0.0
2018,12,24,8,0,0.0,4.0,1.8,10.0,4.0,3.28,0.0
2018,12,24,8,15,0.0,6.0,1.95,10.2,6.0,4.92,0.0
2018,12,24,8,30,0.0,8.0,2.1,10.4,8.0,6.56,0.0
2018,12,24,8,45,0.0,10.5,2.2,10.65,10.5,8.62,1.82
2018,12,24,9,0,0.0,13.0,2.3,10.9,13.0,10.69,3.65
2018,12,24,9,15,0.0,17.0,2.4,11.05,17.0,13.99,6.54
2018,12,24,9,30,0.0,21.0,2.5,11.2,21.0,17.29,9.43
2018,12,24,9,45,0.5,38.0,2.6,11.4,38.0,31.55,21.78
2018,12,24,10,0,1.0,55.0,2.7,11.6,55.0,45.92,34.14
2018,12,24,10,15,1.0,61.5,2.8,11.7,61.5,51.4,38.78
2018,12,24,10,30,1.0,68.0,2.9,11.8,68.0,56.88,43.41
2018,12,24,10,45,0.5,73.0,3.05,11.85,73.0,60.83,46.71
2018,12,24,11,0,0.0,78.0,3.2,11.9,78.0,64.73,49.97
2018,12,24,11,15,1.5,74.5,3.25,11.95,75.0,62.78,48.28
2018,12,24,11,30,3.0,71.0,3.3,12.0,72.0,60.95,46.73
2018,12,24,11,45,1.5,69.0,3.4,12.0,69.5,58.31,44.41
2018,12,24,12,0,0.0,67.0,3.5,12.0,67.0,55.55,41.99
2018,12,24,12,15,0.0,56.0,3.55,12.05,56.0,46.38,34.16
2018,12,24,12,30,0.0,45.0,3.6,12.1,45.0,37.23,26.33
2018,12,24,12,45,0.0,38.0,3.65,12.15,38.0,31.42,21.36
2018,12,24,13,0,0.0,31.0,3.7,12.2,31.0,25.61,16.39
2018,12,24,13,15,0.0,25.5,3.75,12.25,25.5,21.05,12.48
2018,12,24,13,30,0.0,20.0,3.8,12.3,20.0,16.5,8.58
2018,12,24,13,45,19.5,40.0,3.9,12.35,47.5,51.81,39.89
2018,12,24,14,0,39.0,60.0,4.0,12.4,75.0,99.86,81.86
2018,12,24,14,15,61.0,73.0,4.05,12.25,95.0,136.18,113.78
2018,12,24,14,30,83.0,86.0,4.1,12.1,115.0,173.9,146.72
2018,12,24,14,45,61.0,74.5,4.15,11.95,94.5,140.91,118.05
2018,12,24,15,0,39.0,63.0,4.2,11.8,74.0,94.32,77.49
2018,12,24,15,15,19.5,38.0,4.2,11.8,43.5,49.63,38.19
2018,12,24,15,30,0.0,13.0,4.2,11.8,13.0,10.68,3.59
2018,12,24,15,45,0.0,10.5,4.2,11.3,10.5,8.62,1.76
2018,12,24,16,0,0.0,8.0,4.2,10.8,8.0,6.56,0.0
2018,12,24,16,15,0.0,6.0,4.25,10.5,6.0,4.92,0.0
2018,12,24,16,30,0.0,4.0,4.3,10.2,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,4.35,9.95,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,5.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,6.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,6.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.5,4.6,7.5,3.5,0.0,0.0
2018,12,25,7,30,84.0,7.0,4.6,7.6,7.0,5.97,0.0
2018,12,25,7,45,270.0,15.5,4.6,7.65,33.5,13.23,0.0
2018,12,25,8,0,456.0,24.0,4.6,7.7,60.0,21.98,11.02
2018,12,25,8,15,552.0,29.0,4.55,7.9,98.5,26.26,17.42
2018,12,25,8,30,648.0,34.0,4.5,8.1,137.0,65.69,31.18
2018,12,25,8,45,704.5,38.0,4.45,8.25,177.5,117.72,65.01
2018,12,25,9,0,761.0,42.0,4.4,8.4,218.0,176.17,112.93
2018,12,25,9,15,790.5,45.0,4.35,8.7,255.0,234.01,165.91
2018,12,25,9,30,820.0,48.0,4.3,9.0,292.0,293.37,221.71
2018,12,25,9,45,837.0,52.0,4.25,9.3,325.0,351.64,276.76
2018,12,25,10,0,854.0,56.0,4.2,9.6,358.0,410.52,331.14
2018,12,25,10,15,871.5,57.5,4.2,10.0,386.0,467.26,382.27
2018,12,25,10,30,889.0,59.0,4.2,10.4,414.0,524.0,431.87
2018,12,25,10,45,901.0,59.5,4.2,10.75,435.5,576.26,476.55
2018,12,25,11,0,913.0,60.0,4.2,11.1,457.0,627.4,519.06
2018,12,25,11,15,920.5,60.5,4.2,11.35,471.5,674.25,557.27
2018,12,25,11,30,928.0,61.0,4.2,11.6,486.0,719.09,592.32
2018,12,25,11,45,931.5,61.5,4.2,11.85,493.5,758.8,621.5
2018,12,25,12,0,935.0,62.0,4.2,12.1,501.0,795.8,648.44
2018,12,25,12,15,932.0,63.0,4.2,12.2,500.0,825.42,670.09
2018,12,25,12,30,929.0,64.0,4.2,12.3,499.0,851.68,689.28
2018,12,25,12,45,920.5,64.5,4.25,12.45,489.5,869.2,702.32
2018,12,25,13,0,912.0,65.0,4.3,12.6,480.0,882.99,712.79
2018,12,25,13,15,904.0,64.0,4.3,12.6,464.5,891.49,719.54
2018,12,25,13,30,896.0,63.0,4.3,12.6,449.0,896.28,723.72
2018,12,25,13,45,883.5,62.5,4.3,12.6,427.0,894.07,722.89
2018,12,25,14,0,871.0,62.0,4.3,12.6,405.0,888.28,719.53
2018,12,25,14,15,853.5,59.5,4.25,12.4,376.0,871.63,708.29
2018,12,25,14,30,836.0,57.0,4.2,12.2,347.0,861.06,701.51
2018,12,25,14,45,810.5,54.5,4.2,12.0,313.0,830.54,679.83
2018,12,25,15,0,785.0,52.0,4.2,11.8,279.0,797.2,655.46
2018,12,25,15,15,745.5,49.5,4.2,11.8,241.5,749.1,618.29
2018,12,25,15,30,706.0,47.0,4.2,11.8,204.0,699.13,578.16
2018,12,25,15,45,645.5,42.0,4.0,10.8,164.0,627.21,519.95
2018,12,25,16,0,585.0,37.0,3.8,9.8,124.0,555.32,458.71
2018,12,25,16,15,480.0,31.0,3.8,9.35,87.0,448.24,361.88
2018,12,25,16,30,375.0,25.0,3.8,8.9,50.0,347.57,201.97
2018,12,25,16,45,203.5,14.5,3.8,8.5,26.5,156.3,0.0
2018,12,25,17,0,32.0,4.0,3.8,8.1,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.7,7.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,4.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,4.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,26,7,15,23.5,2.5,3.55,5.1,2.5,0.0,0.0
2018,12,26,7,30,47.0,5.0,3.5,5.5,5.0,4.27,0.0
2018,12,26,7,45,106.0,17.0,3.45,5.9,23.5,14.51,0.0
2018,12,26,8,0,165.0,29.0,3.4,6.3,42.0,22.45,11.29
2018,12,26,8,15,225.5,40.5,3.55,6.75,69.5,31.1,21.76
2018,12,26,8,30,286.0,52.0,3.7,7.2,97.0,57.27,35.27
2018,12,26,8,45,331.5,63.0,3.8,7.65,129.0,92.65,60.11
2018,12,26,9,0,377.0,74.0,3.9,8.1,161.0,133.53,93.45
2018,12,26,9,15,555.5,66.0,3.95,8.45,218.5,196.49,142.93
2018,12,26,9,30,734.0,58.0,4.0,8.8,276.0,276.87,210.23
2018,12,26,9,45,795.0,56.5,4.0,9.2,316.5,340.78,268.28
2018,12,26,10,0,856.0,55.0,4.0,9.6,357.0,408.79,329.22
2018,12,26,10,15,872.0,56.0,3.95,9.8,384.5,464.42,379.6
2018,12,26,10,30,888.0,57.0,3.9,10.0,412.0,519.88,428.41
2018,12,26,10,45,832.0,70.0,3.85,10.25,416.0,551.71,456.6
2018,12,26,11,0,776.0,83.0,3.8,10.5,420.0,573.43,475.53
2018,12,26,11,15,764.0,87.0,3.85,10.55,428.0,606.81,503.7
2018,12,26,11,30,752.0,91.0,3.9,10.6,436.0,639.82,530.76
2018,12,26,11,45,748.0,92.5,3.95,10.7,440.0,670.38,555.48
2018,12,26,12,0,744.0,94.0,4.0,10.8,444.0,698.25,576.65
2018,12,26,12,15,776.5,89.0,4.05,10.8,454.0,740.59,609.15
2018,12,26,12,30,809.0,84.0,4.1,10.8,464.0,785.56,643.4
2018,12,26,12,45,842.5,78.0,4.15,10.8,468.0,828.56,676.01
2018,12,26,13,0,876.0,72.0,4.2,10.8,472.0,869.47,707.07
2018,12,26,13,15,878.0,68.5,4.15,10.7,458.5,874.35,710.82
2018,12,26,13,30,880.0,65.0,4.1,10.6,445.0,884.57,719.11
2018,12,26,13,45,682.0,94.5,4.1,10.5,380.0,769.02,632.97
2018,12,26,14,0,484.0,124.0,4.1,10.4,315.0,622.81,521.15
2018,12,26,14,15,445.5,118.0,4.05,10.25,284.5,583.63,491.57
2018,12,26,14,30,407.0,112.0,4.0,10.1,254.0,542.64,459.29
2018,12,26,14,45,529.5,89.5,3.95,9.9,255.0,630.32,530.69
2018,12,26,15,0,652.0,67.0,3.9,9.7,256.0,706.61,590.56
2018,12,26,15,15,545.0,65.5,3.9,9.7,209.0,603.19,508.0
2018,12,26,15,30,438.0,64.0,3.9,9.7,162.0,500.32,424.26
2018,12,26,15,45,473.5,51.0,3.95,9.35,138.0,504.92,426.25
2018,12,26,16,0,509.0,38.0,4.0,9.0,114.0,505.56,421.88
2018,12,26,16,15,403.0,31.0,3.95,8.85,79.5,401.11,326.76
2018,12,26,16,30,297.0,24.0,3.9,8.7,45.0,290.76,177.75
2018,12,26,16,45,165.5,13.5,3.85,8.5,23.5,128.79,0.0
2018,12,26,17,0,34.0,3.0,3.8,8.3,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.8,8.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,42.0,3.0,3.95,5.0,3.0,0.0,0.0
2018,12,27,7,30,84.0,6.0,4.0,5.3,6.0,5.12,0.0
2018,12,27,7,45,262.5,15.0,4.05,5.6,32.0,12.8,0.0
2018,12,27,8,0,441.0,24.0,4.1,5.9,58.0,21.99,10.79
2018,12,27,8,15,505.0,30.0,4.05,6.35,91.5,27.06,18.22
2018,12,27,8,30,569.0,36.0,4.0,6.8,125.0,60.89,30.52
2018,12,27,8,45,660.0,38.0,4.0,7.25,169.0,109.93,60.73
2018,12,27,9,0,751.0,40.0,4.0,7.7,213.0,170.54,108.61
2018,12,27,9,15,784.0,43.0,4.0,8.2,250.5,227.52,160.46
2018,12,27,9,30,817.0,46.0,4.0,8.7,288.0,287.43,216.43
2018,12,27,9,45,838.0,48.5,3.95,9.2,321.0,345.34,270.89
2018,12,27,10,0,859.0,51.0,3.9,9.7,354.0,404.26,325.08
2018,12,27,10,15,876.0,52.0,3.9,10.0,382.0,460.43,375.93
2018,12,27,10,30,893.0,53.0,3.9,10.3,410.0,516.55,425.23
2018,12,27,10,45,905.0,53.5,3.9,10.65,431.5,568.99,470.1
2018,12,27,11,0,917.0,54.0,3.9,11.0,453.0,620.32,512.78
2018,12,27,11,15,924.0,54.5,3.85,11.1,467.5,667.05,551.06
2018,12,27,11,30,931.0,55.0,3.8,11.2,482.0,711.74,586.0
2018,12,27,11,45,935.0,55.0,3.8,11.3,489.5,751.38,615.43
2018,12,27,12,0,939.0,55.0,3.8,11.4,497.0,788.33,642.66
2018,12,27,12,15,938.0,56.5,3.75,11.45,497.5,820.4,666.01
2018,12,27,12,30,937.0,58.0,3.7,11.5,498.0,849.23,686.91
2018,12,27,12,45,931.5,58.5,3.65,11.55,490.5,869.59,701.58
2018,12,27,13,0,926.0,59.0,3.6,11.6,483.0,886.32,713.7
2018,12,27,13,15,919.5,58.5,3.6,11.55,468.0,897.16,722.19
2018,12,27,13,30,913.0,58.0,3.6,11.5,453.0,904.29,728.17
2018,12,27,13,45,902.0,57.0,3.55,11.45,431.0,902.98,727.81
2018,12,27,14,0,891.0,56.0,3.5,11.4,409.0,898.01,724.91
2018,12,27,14,15,874.5,54.0,3.5,11.2,380.5,883.04,715.4
2018,12,27,14,30,858.0,52.0,3.5,11.0,352.0,864.68,703.32
2018,12,27,14,45,834.0,50.0,3.45,10.8,318.5,836.44,683.28
2018,12,27,15,0,810.0,48.0,3.4,10.6,285.0,805.54,660.7
2018,12,27,15,15,773.0,45.5,3.4,10.6,247.0,768.68,632.46
2018,12,27,15,30,736.0,43.0,3.4,10.6,209.0,720.85,594.4
2018,12,27,15,45,679.0,39.0,3.35,9.45,169.0,652.86,540.77
2018,12,27,16,0,622.0,35.0,3.3,8.3,129.0,584.77,483.67
2018,12,27,16,15,524.0,29.5,3.3,7.9,91.5,483.4,392.36
2018,12,27,16,30,426.0,24.0,3.3,7.5,54.0,376.12,239.8
2018,12,27,16,45,245.5,15.0,3.35,7.15,29.5,187.09,0.0
2018,12,27,17,0,65.0,6.0,3.4,6.8,5.0,0.0,0.0
2018,12,27,17,15,32.5,3.0,3.4,6.75,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,4.5,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,4.7,5.0,4.27,0.0
2018,12,28,7,45,207.0,15.5,2.05,4.9,29.5,13.23,0.0
2018,12,28,8,0,365.0,26.0,2.0,5.1,54.0,21.81,10.57
2018,12,28,8,15,425.0,33.0,2.0,5.5,85.0,27.19,18.42
2018,12,28,8,30,485.0,40.0,2.0,5.9,116.0,57.14,30.24
2018,12,28,8,45,618.0,39.0,2.0,6.35,163.5,104.98,58.58
2018,12,28,9,0,751.0,38.0,2.0,6.8,211.0,167.19,105.72
2018,12,28,9,15,785.5,40.0,2.0,7.25,248.0,223.41,156.6
2018,12,28,9,30,820.0,42.0,2.0,7.7,285.0,282.69,211.68
2018,12,28,9,45,798.5,51.0,2.0,8.15,309.5,332.97,260.41
2018,12,28,10,0,777.0,60.0,2.0,8.6,334.0,380.86,305.53
2018,12,28,10,15,811.0,59.5,2.0,8.95,365.0,439.7,357.36
2018,12,28,10,30,845.0,59.0,2.0,9.3,396.0,497.8,407.17
2018,12,28,10,45,868.0,57.0,1.95,9.6,419.5,551.34,451.88
2018,12,28,11,0,891.0,55.0,1.9,9.9,443.0,604.75,495.12
2018,12,28,11,15,862.5,63.5,1.9,10.15,449.0,637.1,520.97
2018,12,28,11,30,834.0,72.0,1.9,10.4,455.0,670.17,546.48
2018,12,28,11,45,883.5,61.5,1.9,10.65,473.0,721.33,584.06
2018,12,28,12,0,933.0,51.0,1.9,10.9,491.0,777.89,624.49
2018,12,28,12,15,930.5,53.0,1.85,11.05,491.5,809.29,645.84
2018,12,28,12,30,928.0,55.0,1.8,11.2,492.0,837.39,664.94
2018,12,28,12,45,921.5,56.0,1.75,11.35,484.5,857.43,678.24
2018,12,28,13,0,915.0,57.0,1.7,11.5,477.0,873.83,689.07
2018,12,28,13,15,851.5,66.5,1.7,11.6,447.5,847.95,670.81
2018,12,28,13,30,788.0,76.0,1.7,11.7,418.0,826.02,655.85
2018,12,28,13,45,722.0,83.0,1.7,11.75,384.5,790.04,630.79
2018,12,28,14,0,656.0,90.0,1.7,11.8,351.0,745.62,599.45
2018,12,28,14,15,730.5,73.5,1.7,11.7,345.0,788.5,632.31
2018,12,28,14,30,805.0,57.0,1.7,11.6,339.0,833.98,665.77
2018,12,28,14,45,799.0,52.5,1.65,11.5,310.0,818.62,654.49
2018,12,28,15,0,793.0,48.0,1.6,11.4,281.0,790.94,634.52
2018,12,28,15,15,756.5,45.5,1.6,11.4,244.0,754.88,607.98
2018,12,28,15,30,720.0,43.0,1.6,11.4,207.0,707.85,572.0
2018,12,28,15,45,661.0,39.5,1.55,10.6,167.5,639.23,518.98
2018,12,28,16,0,602.0,36.0,1.5,9.8,128.0,570.48,462.77
2018,12,28,16,15,502.5,30.0,1.45,9.6,91.0,467.88,373.57
2018,12,28,16,30,403.0,24.0,1.4,9.4,54.0,361.11,234.62
2018,12,28,16,45,235.0,15.0,1.4,9.15,29.5,179.96,0.0
2018,12,28,17,0,67.0,6.0,1.4,8.9,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.4,8.75,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.6,7.35,2.5,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.6,7.4,5.0,4.27,0.0
2018,12,29,7,45,118.5,16.0,0.6,7.45,23.5,13.66,0.0
2018,12,29,8,0,194.0,27.0,0.6,7.5,42.0,21.0,9.74
2018,12,29,8,15,262.5,38.5,0.55,7.95,71.5,29.74,20.49
2018,12,29,8,30,331.0,50.0,0.5,8.4,101.0,55.67,33.27
2018,12,29,8,45,370.0,60.0,0.5,8.85,132.5,91.96,57.67
2018,12,29,9,0,409.0,70.0,0.5,9.3,164.0,132.9,90.43
2018,12,29,9,15,423.5,80.5,0.5,9.7,192.5,173.3,126.14
2018,12,29,9,30,438.0,91.0,0.5,10.1,221.0,215.24,163.77
2018,12,29,9,45,463.5,99.5,0.5,10.5,250.5,260.44,203.54
2018,12,29,10,0,489.0,108.0,0.5,10.9,280.0,308.0,244.52
2018,12,29,10,15,529.0,109.5,0.6,11.25,309.0,357.33,286.42
2018,12,29,10,30,569.0,111.0,0.7,11.6,338.0,415.11,334.11
2018,12,29,10,45,690.0,91.5,0.8,11.9,381.5,494.08,397.62
2018,12,29,11,0,811.0,72.0,0.9,12.2,425.0,579.3,464.68
2018,12,29,11,15,849.0,66.0,1.05,12.4,446.5,630.37,505.34
2018,12,29,11,30,887.0,60.0,1.2,12.6,468.0,685.83,548.45
2018,12,29,11,45,890.5,60.5,1.35,12.8,475.5,724.37,576.71
2018,12,29,12,0,894.0,61.0,1.5,13.0,483.0,760.34,603.19
2018,12,29,12,15,867.5,67.0,1.6,13.1,476.5,776.85,615.4
2018,12,29,12,30,841.0,73.0,1.7,13.2,470.0,796.82,630.41
2018,12,29,12,45,814.0,76.5,1.85,13.25,456.0,801.49,635.1
2018,12,29,13,0,787.0,80.0,2.0,13.3,442.0,801.84,636.93
2018,12,29,13,15,686.0,100.5,2.05,13.3,409.0,759.41,607.01
2018,12,29,13,30,585.0,121.0,2.1,13.3,376.0,704.84,568.12
2018,12,29,13,45,687.5,95.0,2.2,13.25,380.5,774.65,621.68
2018,12,29,14,0,790.0,69.0,2.3,13.2,385.0,834.34,666.23
2018,12,29,14,15,721.5,75.5,2.3,13.05,348.5,783.05,629.45
2018,12,29,14,30,653.0,82.0,2.3,12.9,312.0,736.16,596.34
2018,12,29,14,45,685.5,69.0,2.35,12.75,290.0,745.61,605.06
2018,12,29,15,0,718.0,56.0,2.4,12.6,268.0,745.17,605.56
2018,12,29,15,15,698.5,50.5,2.4,12.6,234.5,711.75,580.05
2018,12,29,15,30,679.0,45.0,2.4,12.6,201.0,676.16,551.92
2018,12,29,15,45,625.5,41.0,2.5,11.5,163.5,612.24,502.8
2018,12,29,16,0,572.0,37.0,2.6,10.4,126.0,548.07,450.27
2018,12,29,16,15,479.5,31.0,2.65,9.95,90.0,451.49,365.4
2018,12,29,16,30,387.0,25.0,2.7,9.5,54.0,364.24,246.57
2018,12,29,16,45,226.0,15.5,2.8,9.1,30.0,174.31,0.0
2018,12,29,17,0,65.0,6.0,2.9,8.7,6.0,5.12,0.0
2018,12,29,17,15,32.5,3.0,2.95,8.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,5.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,20.5,2.5,2.85,5.1,2.0,0.0,0.0
2018,12,30,7,30,41.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,12,30,7,45,93.5,16.5,2.75,6.05,21.5,14.08,0.0
2018,12,30,8,0,146.0,28.0,2.7,6.5,39.0,21.66,10.1
2018,12,30,8,15,246.0,38.0,2.65,7.0,70.5,29.31,20.1
2018,12,30,8,30,346.0,48.0,2.6,7.5,102.0,55.93,33.45
2018,12,30,8,45,432.0,54.5,2.5,8.0,141.0,95.16,58.08
2018,12,30,9,0,518.0,61.0,2.4,8.5,180.0,144.71,96.25
2018,12,30,9,15,539.5,69.0,2.4,9.0,211.5,191.18,137.85
2018,12,30,9,30,561.0,77.0,2.4,9.5,243.0,239.82,182.41
2018,12,30,9,45,513.0,93.0,2.35,10.05,258.0,274.19,216.48
2018,12,30,10,0,465.0,109.0,2.3,10.6,273.0,298.58,240.78
2018,12,30,10,15,537.0,107.0,2.4,11.0,311.0,362.37,295.18
2018,12,30,10,30,609.0,105.0,2.5,11.4,349.0,428.44,350.66
2018,12,30,10,45,741.5,84.0,2.6,11.75,396.5,513.35,420.61
2018,12,30,11,0,874.0,63.0,2.7,12.1,444.0,601.75,492.26
2018,12,30,11,15,847.5,71.0,2.85,12.25,450.5,638.97,522.52
2018,12,30,11,30,821.0,79.0,3.0,12.4,457.0,667.63,545.91
2018,12,30,11,45,801.0,86.0,3.2,12.55,459.5,695.26,567.77
2018,12,30,12,0,781.0,93.0,3.4,12.7,462.0,718.79,585.76
2018,12,30,12,15,847.0,78.5,3.55,12.7,479.0,781.67,633.51
2018,12,30,12,30,913.0,64.0,3.7,12.7,496.0,835.93,674.21
2018,12,30,12,45,907.5,64.5,3.85,12.65,488.5,856.18,689.89
2018,12,30,13,0,902.0,65.0,4.0,12.6,481.0,872.88,703.34
2018,12,30,13,15,897.0,64.0,4.05,12.5,467.0,884.44,712.81
2018,12,30,13,30,892.0,63.0,4.1,12.4,453.0,892.4,719.8
2018,12,30,13,45,882.0,62.0,4.2,12.25,432.0,892.27,721.4
2018,12,30,14,0,872.0,61.0,4.3,12.1,411.0,888.56,720.8
2018,12,30,14,15,856.0,59.5,4.35,11.85,383.5,875.2,712.91
2018,12,30,14,30,840.0,58.0,4.4,11.6,356.0,868.0,709.57
2018,12,30,14,45,816.0,55.5,4.4,11.4,322.5,839.27,689.22
2018,12,30,15,0,792.0,53.0,4.4,11.2,289.0,807.62,666.19
2018,12,30,15,15,635.5,60.0,4.4,11.2,233.5,676.86,564.88
2018,12,30,15,30,479.0,67.0,4.4,11.2,178.0,540.82,456.06
2018,12,30,15,45,328.0,60.5,4.5,10.3,130.0,392.64,334.45
2018,12,30,16,0,177.0,54.0,4.6,9.4,82.0,238.47,201.6
2018,12,30,16,15,180.5,40.5,4.65,9.0,61.5,239.65,197.84
2018,12,30,16,30,184.0,27.0,4.7,8.6,41.0,215.35,151.13
2018,12,30,16,45,115.0,16.0,4.75,8.2,23.0,95.79,0.0
2018,12,30,17,0,46.0,5.0,4.8,7.8,5.0,4.27,0.0
2018,12,30,17,15,23.0,2.5,4.8,7.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,5.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,4.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,31,7,15,34.0,3.0,3.4,4.6,2.5,0.0,0.0
2018,12,31,7,30,68.0,6.0,3.4,4.8,5.0,0.0,0.0
2018,12,31,7,45,270.5,14.5,3.4,4.95,31.5,12.38,0.0
2018,12,31,8,0,473.0,23.0,3.4,5.1,58.0,21.13,9.69
2018,12,31,8,15,540.5,28.5,3.45,5.45,93.0,25.81,17.14
2018,12,31,8,30,608.0,34.0,3.5,5.8,128.0,56.01,27.36
2018,12,31,8,45,665.5,39.0,3.6,6.2,169.0,106.17,58.03
2018,12,31,9,0,723.0,44.0,3.7,6.6,210.0,163.0,103.48
2018,12,31,9,15,789.0,43.5,3.7,7.0,253.0,223.41,156.64
2018,12,31,9,30,855.0,43.0,3.7,7.4,296.0,289.31,216.82
2018,12,31,9,45,876.5,45.5,3.7,7.75,330.5,349.59,273.91
2018,12,31,10,0,898.0,48.0,3.7,8.1,365.0,410.91,330.82
2018,12,31,10,15,914.5,49.0,3.65,8.35,394.0,469.08,383.78
2018,12,31,10,30,931.0,50.0,3.6,8.6,423.0,527.1,434.99
2018,12,31,10,45,942.0,50.5,3.55,8.85,445.0,581.1,481.41
2018,12,31,11,0,953.0,51.0,3.5,9.1,467.0,633.82,525.39
2018,12,31,11,15,958.5,51.5,3.45,9.25,482.0,681.5,564.37
2018,12,31,11,30,964.0,52.0,3.4,9.4,497.0,726.93,599.73
2018,12,31,11,45,964.5,52.5,3.35,9.55,503.5,766.31,628.46
2018,12,31,12,0,965.0,53.0,3.3,9.7,510.0,802.68,654.72
2018,12,31,12,15,961.5,54.5,3.2,9.8,510.0,834.04,676.9
2018,12,31,12,30,958.0,56.0,3.1,9.9,510.0,861.93,696.42
2018,12,31,12,45,950.5,58.0,3.05,10.0,503.0,883.57,711.67
2018,12,31,13,0,943.0,60.0,3.0,10.1,496.0,901.46,724.28
2018,12,31,13,15,936.0,59.5,2.95,10.1,481.0,912.65,732.41
2018,12,31,13,30,929.0,59.0,2.9,10.1,466.0,920.05,737.97
2018,12,31,13,45,917.5,58.0,2.9,10.1,444.0,918.93,737.93
2018,12,31,14,0,906.0,57.0,2.9,10.1,422.0,914.05,735.34
2018,12,31,14,15,889.5,55.5,2.8,9.95,393.5,900.27,725.93
2018,12,31,14,30,873.0,54.0,2.7,9.8,365.0,883.05,713.98
2018,12,31,14,45,849.0,52.5,2.65,9.65,331.5,855.86,694.9
2018,12,31,15,0,825.0,51.0,2.6,9.5,298.0,834.9,679.99
2018,12,31,15,15,789.5,48.0,2.6,9.5,259.5,789.5,645.99
2018,12,31,15,30,754.0,45.0,2.6,9.5,221.0,742.08,609.18
2018,12,31,15,45,514.0,43.0,1.95,10.4,153.0,529.97,438.27
2018,12,31,16,0,274.0,41.0,1.3,11.3,85.0,313.26,259.83
2018,12,31,16,15,213.0,35.5,1.3,11.1,63.5,255.31,207.83
2018,12,31,16,30,152.0,30.0,1.3,10.9,42.0,198.54,139.62
2018,12,31,16,45,91.0,17.0,1.25,10.7,23.0,79.64,0.0
2018,12,31,17,0,30.0,4.0,1.2,10.5,4.0,23.86,0.0
2018,12,31,17,15,15.0,2.0,1.15,10.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
